ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2010-12-27,475.4583333333333,9513.0,1132.4166666666667,79.24305555555556,28.430205887849375,0.0,0.0,0.0
45,2010-12-28,483.5,9670.666666666666,1440.375,80.58333333333333,28.439705983730867,0.0,0.0,0.0
45,2010-12-29,495.7916666666667,9751.333333333334,2088.1666666666665,82.63194444444444,28.92146301930221,0.0,0.0,0.0
45,2010-12-30,498.0833333333333,9763.666666666666,1637.8333333333333,83.01388888888889,29.01844280950918,0.0,0.0,0.0
45,2010-12-31,492.375,9742.666666666666,1783.0,82.0625,28.747705539208972,0.0,0.0,0.0
45,2011-01-01,493.7916666666667,9773.0,1196.75,82.29861111111111,28.74093520129154,0.0,0.0,0.0
45,2011-01-02,483.5416666666667,9693.333333333334,1161.125,80.59027777777777,28.375648355112332,0.0,0.0,0.0
45,2011-01-03,400.8333333333333,8156.0,2635.0416666666665,66.80555555555556,27.955782382431476,0.0,0.0,0.0
45,2011-01-04,228.125,4748.0,6305.25,38.02083333333333,27.330476867452962,0.0,0.0,0.0
45,2011-01-05,0.0,248.33333333333334,8839.333333333334,0.0,0.0,0.0,0.0,0.0
45,2011-01-06,91.58333333333333,1955.3333333333333,2197.3333333333335,15.263888888888888,26.642850039777244,0.0,0.0,0.0
45,2011-01-07,478.25,10255.0,1498.0,79.70833333333334,26.527990411181534,0.0,0.0,0.0
45,2011-01-08,417.5416666666667,8959.666666666666,1924.4583333333333,69.59027777777777,26.50897928370351,0.0,0.0,0.0
45,2011-01-09,457.875,9793.666666666666,1767.7916666666667,76.3125,26.59418289030326,0.0,0.0,0.0
45,2011-01-10,269.9166666666667,5716.333333333333,3712.3333333333335,44.98611111111111,26.859454875891693,0.0,0.0,0.0
45,2011-01-11,451.2083333333333,9236.333333333334,1527.2083333333333,75.20138888888889,27.788336671598884,0.0,0.0,0.0
45,2011-01-12,454.5,9458.666666666666,1315.625,75.75,27.333107203270373,0.0,0.0,0.0
45,2011-01-13,335.375,7199.666666666667,1684.125,55.895833333333336,26.49740439372193,0.0,0.0,0.0
45,2011-01-14,229.83333333333334,4859.666666666667,2552.6666666666665,38.30555555555556,26.902433866063056,0.0,0.0,0.0
45,2011-01-15,356.875,7537.333333333333,2519.25,59.47916666666667,26.932920020343182,0.0,0.0,0.0
45,2011-01-16,400.2083333333333,8418.666666666666,919.9583333333334,66.70138888888889,27.041317739679023,0.0,0.0,0.0
45,2011-01-17,459.5833333333333,9402.666666666666,775.625,76.59722222222223,27.803423083286066,0.0,0.0,0.0
45,2011-01-18,468.0833333333333,9714.666666666666,1194.1666666666667,78.0138888888889,27.40818721978223,0.0,0.0,0.0
45,2011-01-19,494.0,9981.0,1386.125,82.33333333333334,28.15385899876432,0.0,0.0,0.0
45,2011-01-20,487.0416666666667,9846.666666666666,1299.3333333333333,81.17361111111111,28.135971705032723,0.0,0.0,0.0
45,2011-01-21,481.0416666666667,9793.0,1187.5416666666667,80.17361111111111,27.941645534792432,0.0,0.0,0.0
45,2011-01-22,471.4583333333333,9623.666666666666,987.0833333333334,78.57638888888889,27.8668437474744,0.0,0.0,0.0
45,2011-01-23,496.4166666666667,9950.0,1107.2083333333333,82.73611111111111,28.37973338916806,0.0,0.0,0.0
45,2011-01-24,474.9166666666667,9628.333333333334,933.0833333333334,79.15277777777779,28.057652472448215,0.0,0.0,0.0
45,2011-01-25,476.6666666666667,9911.333333333334,1238.75,79.44444444444444,27.356953879957853,0.0,0.0,0.0
45,2011-01-26,483.9166666666667,10118.333333333334,913.4166666666666,80.65277777777777,27.204868775050784,0.0,0.0,0.0
45,2011-01-27,295.25,6377.0,4973.166666666667,49.20833333333333,26.336528409387906,0.0,0.0,0.0
45,2011-01-28,496.75,9987.333333333334,1258.0833333333333,82.79166666666666,28.292633168680325,0.0,0.0,0.0
45,2011-01-29,465.75,9463.333333333334,1870.4166666666667,77.625,27.9958568157802,0.0,0.0,0.0
45,2011-01-30,490.4583333333333,9941.0,1401.75,81.74305555555556,28.064485324525812,0.0,0.0,0.0
45,2011-01-31,493.7083333333333,9935.0,914.5833333333334,82.28472222222221,28.2675145389476,0.0,0.0,0.0
45,2011-02-01,473.75,9721.0,834.2916666666666,78.95833333333333,27.72192075575215,0.0,0.0,0.0
45,2011-02-02,443.5833333333333,9482.333333333334,983.0,73.93055555555556,26.610010135808103,0.0,0.0,0.0
45,2011-02-03,486.625,10019.333333333334,702.7083333333334,81.10416666666667,27.627439034533236,0.0,0.0,0.0
45,2011-02-04,465.0416666666667,9645.666666666666,719.7083333333334,77.50694444444444,27.424874871848033,0.0,0.0,0.0
45,2011-02-05,495.8333333333333,10129.0,838.2916666666666,82.63888888888889,27.84544651769945,0.0,0.0,0.0
45,2011-02-06,472.0833333333333,9727.333333333334,831.9166666666666,78.68055555555556,27.606408345327026,0.0,0.0,0.0
45,2011-02-07,469.0,9811.0,988.7083333333334,78.16666666666666,27.192216219889236,0.0,0.0,0.0
45,2011-02-08,404.5,8461.0,2690.1666666666665,67.41666666666667,27.194549501634953,0.0,0.0,0.0
45,2011-02-09,415.5,8654.0,1609.2083333333333,69.25,27.311098913797093,0.0,0.0,0.0
45,2011-02-10,416.7083333333333,8710.0,1489.2083333333333,69.45138888888889,27.214419090445208,0.0,0.0,0.0
45,2011-02-11,315.9583333333333,7042.0,2395.7916666666665,52.65972222222223,25.522242536842437,0.0,0.0,0.0
45,2011-02-12,306.4583333333333,6839.0,2287.75,51.07638888888889,25.489649843219443,0.0,0.0,0.0
45,2011-02-13,298.875,6678.0,3187.5833333333335,49.8125,25.458230383348308,0.0,0.0,0.0
45,2011-02-14,288.0416666666667,6508.333333333333,3158.7916666666665,48.00694444444444,25.175062953478445,0.0,0.0,0.0
45,2011-02-15,209.91666666666666,4808.666666666667,4434.333333333333,34.986111111111114,24.831747654697537,0.0,0.0,0.0
45,2011-02-16,498.0833333333333,10054.0,652.0,83.01388888888889,28.180465762659416,0.0,0.0,0.0
45,2011-02-17,497.0,10260.333333333334,480.7916666666667,82.83333333333334,27.55370195900068,0.0,0.0,0.0
45,2011-02-18,498.0833333333333,10223.0,481.4583333333333,83.01388888888889,27.714604595302532,0.0,0.0,0.0
45,2011-02-19,482.9166666666667,9715.666666666666,655.0416666666666,80.48611111111111,28.27382892464633,0.0,0.0,0.0
45,2011-02-20,403.7083333333333,8351.666666666666,599.75,67.28472222222223,27.49663822922903,0.0,0.0,0.0
45,2011-02-21,379.9583333333333,7813.666666666667,2930.875,63.326388888888886,27.660888862818705,0.0,0.0,0.0
45,2011-02-22,463.3333333333333,9384.666666666666,997.75,77.22222222222223,28.084049631787078,0.0,0.0,0.0
45,2011-02-23,483.4166666666667,9765.0,704.0416666666666,80.56944444444444,28.160114069522667,0.0,0.0,0.0
45,2011-02-24,475.9583333333333,9836.666666666666,936.4583333333334,79.32638888888889,27.52364946910652,0.0,0.0,0.0
45,2011-02-25,449.25,9311.333333333334,978.125,74.875,27.44487452566765,0.0,0.0,0.0
45,2011-02-26,371.4583333333333,7904.0,353.4583333333333,61.90972222222222,26.733031622525864,0.0,0.0,0.0
45,2011-02-27,470.0833333333333,9771.666666666666,902.25,78.34722222222223,27.36473506168628,0.0,0.0,0.0
45,2011-02-28,447.1666666666667,9604.333333333334,1147.0416666666667,74.52777777777779,26.48422297805389,0.0,0.0,0.0
45,2011-03-01,490.9166666666667,10018.333333333334,724.2916666666666,81.81944444444444,27.873874286031164,0.0,0.0,0.0
45,2011-03-02,485.2083333333333,10041.333333333334,976.9583333333334,80.86805555555556,27.486655850263354,0.0,0.0,0.0
45,2011-03-03,458.3333333333333,9536.0,926.875,76.38888888888889,27.340108827367636,0.0,0.0,0.0
45,2011-03-04,491.4583333333333,10177.333333333334,1140.7083333333333,81.90972222222223,27.468676989169833,0.0,0.0,0.0
45,2011-03-05,482.4583333333333,10245.0,1022.0,80.40972222222223,26.78754338159536,0.0,0.0,0.0
45,2011-03-06,414.7916666666667,8876.666666666666,871.875,69.13194444444444,26.580622574790336,0.0,0.0,0.0
45,2011-03-07,370.4583333333333,8045.666666666667,1030.2083333333333,61.74305555555556,26.191620575603153,0.0,0.0,0.0
45,2011-03-08,441.3333333333333,9088.0,2202.3333333333335,73.55555555555556,27.623801838810643,0.0,0.0,0.0
45,2011-03-09,472.25,9934.0,1551.25,78.70833333333334,27.04162891752231,0.0,0.0,0.0
45,2011-03-10,494.5,10295.0,1742.8333333333333,82.41666666666667,27.322786142140192,0.0,0.0,0.0
45,2011-03-11,498.0833333333333,10278.0,2408.5,83.01388888888889,27.566297215195352,0.0,0.0,0.0
45,2011-03-12,498.0833333333333,10278.666666666666,2008.2916666666667,83.01388888888889,27.564509285683403,0.0,0.0,0.0
45,2011-03-13,498.0416666666667,10271.0,2694.2916666666665,83.00694444444444,27.582776885297335,0.0,0.0,0.0
45,2011-03-14,498.0416666666667,10409.0,2083.6666666666665,83.00694444444444,27.21709111239205,0.0,0.0,0.0
45,2011-03-15,456.9583333333333,9760.0,2387.9583333333335,76.15972222222223,26.632493027094718,0.0,0.0,0.0
45,2011-03-16,487.6666666666667,10518.333333333334,2065.625,81.27777777777779,26.373099878518993,0.0,0.0,0.0
45,2011-03-17,494.625,10591.333333333334,2457.1666666666665,82.4375,26.56503941902184,0.0,0.0,0.0
45,2011-03-18,491.7916666666667,10629.666666666666,1727.25,81.96527777777777,26.317616706910428,0.0,0.0,0.0
45,2011-03-19,472.4583333333333,9996.333333333334,2549.25,78.74305555555556,26.88486264408061,0.0,0.0,0.0
45,2011-03-20,498.0833333333333,9936.0,3635.0,83.01388888888889,28.51513715557345,0.0,0.0,0.0
45,2011-03-21,492.1666666666667,10151.333333333334,2323.7083333333335,82.02777777777777,27.57872255423481,0.0,0.0,0.0
45,2011-03-22,166.25,3601.6666666666665,7185.791666666667,27.708333333333336,26.256883387320684,0.0,0.0,0.0
45,2011-03-23,168.70833333333334,3756.6666666666665,6655.333333333333,28.118055555555554,25.54576493640934,0.0,0.0,0.0
45,2011-03-24,450.0833333333333,9884.666666666666,1106.375,75.01388888888889,25.900964737753196,0.0,0.0,0.0
45,2011-03-25,397.7083333333333,8647.333333333334,3104.125,66.28472222222223,26.161794419602703,0.0,0.0,0.0
45,2011-03-26,498.125,10151.666666666666,2984.0416666666665,83.02083333333333,27.911683221145957,0.0,0.0,0.0
45,2011-03-27,498.0833333333333,10171.666666666666,2946.5,83.01388888888889,27.854471844448085,0.0,0.0,0.0
45,2011-03-28,494.75,10471.666666666666,1991.5,82.45833333333333,26.875405857074647,0.0,0.0,0.0
45,2011-03-29,486.2916666666667,10368.0,2657.375,81.04861111111111,26.680064595121745,0.0,0.0,0.0
45,2011-03-30,491.6666666666667,10506.333333333334,2014.5833333333333,81.94444444444444,26.619790179468467,0.0,0.0,0.0
45,2011-03-31,490.7083333333333,10642.333333333334,2540.4166666666665,81.78472222222221,26.22838885060711,0.0,0.0,0.0
45,2011-04-01,498.0833333333333,10505.0,3445.7916666666665,83.01388888888889,26.97062377703739,0.0,0.0,0.0
45,2011-04-02,498.0833333333333,10513.333333333334,2763.0833333333335,83.01388888888889,26.949245666878042,0.0,0.0,0.0
45,2011-04-03,498.0416666666667,10527.333333333334,3220.7916666666665,83.00694444444444,26.91115522027315,0.0,0.0,0.0
45,2011-04-04,494.0833333333333,10559.333333333334,2749.625,82.34722222222223,26.616364932550457,0.0,0.0,0.0
45,2011-04-05,498.0416666666667,10624.666666666666,2361.7916666666665,83.00694444444444,26.66462019723495,0.0,0.0,0.0
45,2011-04-06,497.2083333333333,10536.666666666666,1714.875,82.86805555555556,26.842329036169986,0.0,0.0,0.0
45,2011-04-07,493.8333333333333,10495.0,1661.1666666666667,82.30555555555556,26.76597056799534,0.0,0.0,0.0
45,2011-04-08,379.9166666666667,7918.666666666667,3919.2083333333335,63.31944444444444,27.29111768255037,0.0,0.0,0.0
45,2011-04-09,493.2083333333333,10379.666666666666,1638.5416666666667,82.2013888888889,27.029128129783658,0.0,0.0,0.0
45,2011-04-10,498.0416666666667,10396.0,2190.5,83.00694444444444,27.251125566457183,0.0,0.0,0.0
45,2011-04-11,489.625,10600.0,1163.0,81.60416666666667,26.275001965408805,0.0,0.0,0.0
45,2011-04-12,480.0416666666667,10337.666666666666,1621.625,80.00694444444446,26.414442464987797,0.0,0.0,0.0
45,2011-04-13,498.0833333333333,10381.666666666666,2583.375,83.01388888888889,27.291032535987586,0.0,0.0,0.0
45,2011-04-14,498.0833333333333,10494.0,2304.0,83.01388888888889,26.998894871143296,0.0,0.0,0.0
45,2011-04-15,444.5833333333333,9315.333333333334,3302.375,74.09722222222223,27.1481234643002,0.0,0.0,0.0
45,2011-04-16,495.125,10627.333333333334,1608.25,82.52083333333333,26.501813327269303,0.0,0.0,0.0
45,2011-04-17,497.5833333333333,10640.0,1708.4583333333333,82.93055555555556,26.601690423976603,0.0,0.0,0.0
45,2011-04-18,489.9583333333333,10526.0,1406.0833333333333,81.65972222222221,26.477734366753225,0.0,0.0,0.0
45,2011-04-19,491.6666666666667,10591.333333333334,1255.75,81.94444444444444,26.40615492750886,0.0,0.0,0.0
45,2011-04-20,392.75,8753.666666666666,3220.9166666666665,65.45833333333333,25.521795628498534,0.0,0.0,0.0
45,2011-04-21,498.0833333333333,10532.0,1245.7916666666667,83.01388888888889,26.901481463898385,0.0,0.0,0.0
45,2011-04-22,493.0833333333333,10433.666666666666,1150.6666666666667,82.18055555555556,26.88242255306007,0.0,0.0,0.0
45,2011-04-23,457.875,9937.333333333334,2388.2083333333335,76.3125,26.209703726687234,0.0,0.0,0.0
45,2011-04-24,498.0833333333333,10370.0,1952.6666666666667,83.01388888888889,27.321736044144433,0.0,0.0,0.0
45,2011-04-25,498.0833333333333,10567.0,994.5416666666666,83.01388888888889,26.812378421290607,0.0,0.0,0.0
45,2011-04-26,470.3333333333333,10340.666666666666,1023.1666666666666,78.38888888888889,25.87273010551651,0.0,0.0,0.0
45,2011-04-27,496.4166666666667,10953.333333333334,675.875,82.73611111111111,25.780129082978288,0.0,0.0,0.0
45,2011-04-28,496.25,10845.0,599.2083333333334,82.70833333333333,26.02891117258337,0.0,0.0,0.0
45,2011-04-29,491.9583333333333,10400.0,556.5833333333334,81.99305555555556,26.90791332799145,0.0,0.0,0.0
45,2011-04-30,463.7916666666667,9978.0,621.0,77.29861111111111,26.440184377853498,0.0,0.0,0.0
45,2011-05-01,465.25,10093.666666666666,447.625,77.54166666666666,26.21938261616195,0.0,0.0,0.0
45,2011-05-02,417.6666666666667,9263.333333333334,807.125,69.61111111111111,25.647649034424852,0.0,0.0,0.0
45,2011-05-03,495.5416666666667,10515.666666666666,1565.2083333333333,82.59027777777777,26.80577722657199,0.0,0.0,0.0
45,2011-05-04,487.4166666666667,10351.0,1898.6666666666667,81.23611111111111,26.785706426646914,0.0,0.0,0.0
45,2011-05-05,498.125,10499.0,1779.4166666666667,83.02083333333333,26.988294520113026,0.0,0.0,0.0
45,2011-05-06,498.0833333333333,10550.0,2880.125,83.01388888888889,26.855583201685096,0.0,0.0,0.0
45,2011-05-07,454.5833333333333,9609.333333333334,2406.4583333333335,75.76388888888889,26.909478920956474,0.0,0.0,0.0
45,2011-05-08,489.125,10396.666666666666,1516.2083333333333,81.52083333333333,26.761520118627764,0.0,0.0,0.0
45,2011-05-09,486.4166666666667,10376.666666666666,999.7083333333334,81.06944444444444,26.664633526073455,0.0,0.0,0.0
45,2011-05-10,488.0833333333333,10442.333333333334,2197.1666666666665,81.34722222222223,26.587742469222498,0.0,0.0,0.0
45,2011-05-11,498.0833333333333,10582.0,1899.4583333333333,83.01388888888889,26.77437183687184,0.0,0.0,0.0
45,2011-05-12,475.1666666666667,10551.333333333334,767.75,79.19444444444444,25.61672827025547,0.0,0.0,0.0
45,2011-05-13,429.0,9763.333333333334,767.375,71.5,24.994486172755206,0.0,0.0,0.0
45,2011-05-14,480.2916666666667,10361.666666666666,380.4583333333333,80.04861111111111,26.36698501420835,0.0,0.0,0.0
45,2011-05-15,492.25,10402.333333333334,1272.2916666666667,82.04166666666667,26.917826929855483,0.0,0.0,0.0
45,2011-05-16,498.0833333333333,10086.666666666666,1370.7083333333333,83.01388888888889,28.089200539766466,0.0,0.0,0.0
45,2011-05-17,498.0416666666667,10213.333333333334,730.5833333333334,83.00694444444444,27.738515149042648,0.0,0.0,0.0
45,2011-05-18,485.375,10217.0,644.0416666666666,80.89583333333333,27.023341408110664,0.0,0.0,0.0
45,2011-05-19,472.9166666666667,9894.0,929.75,78.81944444444444,27.18928278642499,0.0,0.0,0.0
45,2011-05-20,467.2916666666667,9817.333333333334,969.625,77.88194444444444,27.075690247408208,0.0,0.0,0.0
45,2011-05-21,498.0416666666667,10563.666666666666,2550.8333333333335,83.00694444444444,26.818595316230688,0.0,0.0,0.0
45,2011-05-22,497.25,10666.0,2009.5833333333333,82.875,26.51906759797487,0.0,0.0,0.0
45,2011-05-23,498.0833333333333,10716.333333333334,1779.25,83.01388888888889,26.438744854687034,0.0,0.0,0.0
45,2011-05-24,494.4166666666667,10646.666666666666,1429.5,82.40277777777779,26.415843508662075,0.0,0.0,0.0
45,2011-05-25,466.375,10214.0,737.4166666666666,77.72916666666667,25.9731394001697,0.0,0.0,0.0
45,2011-05-26,479.75,10664.0,825.3333333333334,79.95833333333333,25.590565610152538,0.0,0.0,0.0
45,2011-05-27,473.25,10310.666666666666,1084.125,78.875,26.108920373723006,0.0,0.0,0.0
45,2011-05-28,498.0833333333333,10706.0,1070.9166666666667,83.01388888888889,26.4642632895365,0.0,0.0,0.0
45,2011-05-29,473.1666666666667,10393.333333333334,1270.125,78.86111111111111,25.89669392773145,0.0,0.0,0.0
45,2011-05-30,495.625,10917.333333333334,787.875,82.60416666666667,25.823890525769418,0.0,0.0,0.0
45,2011-05-31,491.375,10872.666666666666,866.75,81.89583333333333,25.707628839904345,0.0,0.0,0.0
45,2011-06-01,498.0416666666667,11113.333333333334,693.375,83.00694444444444,25.492144696060787,0.0,0.0,0.0
45,2011-06-02,498.0416666666667,10477.333333333334,1321.875,83.00694444444444,27.0395808146687,0.0,0.0,0.0
45,2011-06-03,496.5833333333333,10497.333333333334,606.7083333333334,82.76388888888889,26.90903906812312,0.0,0.0,0.0
45,2011-06-04,492.25,10630.666666666666,1041.9166666666667,82.04166666666667,26.339665903674902,0.0,0.0,0.0
45,2011-06-05,497.6666666666667,10896.0,829.6666666666666,82.94444444444444,25.98103789362049,0.0,0.0,0.0
45,2011-06-06,409.75,8903.333333333334,2578.7083333333335,68.29166666666666,26.1788983526769,0.0,0.0,0.0
45,2011-06-07,498.0416666666667,10923.333333333334,730.25,83.00694444444444,25.93555398738684,0.0,0.0,0.0
45,2011-06-08,497.5,11099.333333333334,444.6666666666667,82.91666666666667,25.496538831161033,0.0,0.0,0.0
45,2011-06-09,474.375,10689.333333333334,493.625,79.0625,25.243886039042035,0.0,0.0,0.0
45,2011-06-10,488.5833333333333,10710.0,564.4583333333334,81.43055555555556,25.949811961821762,0.0,0.0,0.0
45,2011-06-11,491.5,10782.666666666666,842.75,81.91666666666667,25.928797761839988,0.0,0.0,0.0
45,2011-06-12,495.5833333333333,10727.333333333334,905.9583333333334,82.59722222222223,26.279067750088036,0.0,0.0,0.0
45,2011-06-13,497.0833333333333,10464.666666666666,750.875,82.84722222222223,27.020217504406364,0.0,0.0,0.0
45,2011-06-14,497.8333333333333,10247.333333333334,526.0,82.97222222222223,27.634915858868432,0.0,0.0,0.0
45,2011-06-15,498.0833333333333,10255.333333333334,853.9583333333334,83.01388888888889,27.62722512947193,0.0,0.0,0.0
45,2011-06-16,498.0833333333333,10230.666666666666,1540.2083333333333,83.01388888888889,27.69383579868804,0.0,0.0,0.0
45,2011-06-17,498.0833333333333,10229.333333333334,2261.7083333333335,83.01388888888889,27.697445527024676,0.0,0.0,0.0
45,2011-06-18,450.6666666666667,9288.666666666666,2793.3333333333335,75.1111111111111,27.59860283738845,0.0,0.0,0.0
45,2011-06-19,498.0833333333333,10256.666666666666,1507.4583333333333,83.01388888888889,27.623633679991332,0.0,0.0,0.0
45,2011-06-20,495.75,10352.666666666666,738.0,82.625,27.23927410007083,0.0,0.0,0.0
45,2011-06-21,446.2083333333333,9753.333333333334,213.79166666666666,74.36805555555556,26.023736187058553,0.0,0.0,0.0
45,2011-06-22,497.7083333333333,10790.0,524.25,82.95138888888889,26.238469905262075,0.0,0.0,0.0
45,2011-06-23,490.2916666666667,10510.0,1001.2916666666666,81.71527777777777,26.53608402050957,0.0,0.0,0.0
45,2011-06-24,498.0833333333333,10372.0,1402.0833333333333,83.01388888888889,27.316467680078848,0.0,0.0,0.0
45,2011-06-25,498.0833333333333,10168.0,1446.7916666666667,83.01388888888889,27.86451640222048,0.0,0.0,0.0
45,2011-06-26,498.0833333333333,10130.0,1149.75,83.01388888888889,27.96904272238675,0.0,0.0,0.0
45,2011-06-27,490.2916666666667,10238.666666666666,1509.8333333333333,81.71527777777777,27.239312708903075,0.0,0.0,0.0
45,2011-06-28,475.2083333333333,10141.333333333334,483.0,79.20138888888889,26.65471406893681,0.0,0.0,0.0
45,2011-06-29,417.1666666666667,8903.333333333334,665.5,69.52777777777777,26.65274865843005,0.0,0.0,0.0
45,2011-06-30,403.875,8512.666666666666,924.4166666666666,67.3125,26.98773151773827,0.0,0.0,0.0
45,2011-07-01,498.0833333333333,10374.666666666666,1280.6666666666667,83.01388888888889,27.309446354367477,0.0,0.0,0.0
45,2011-07-02,498.125,10694.666666666666,1016.25,83.02083333333333,26.49452413975814,0.0,0.0,0.0
45,2011-07-03,476.9166666666667,10692.666666666666,371.0,79.48611111111111,25.371229243302786,0.0,0.0,0.0
45,2011-07-04,457.375,10444.666666666666,1167.1666666666667,76.22916666666667,24.909377593029937,0.0,0.0,0.0
45,2011-07-05,493.25,10820.0,1471.5,82.20833333333334,25.93133471965496,0.0,0.0,0.0
45,2011-07-06,498.0416666666667,11004.0,1370.1666666666667,83.00694444444444,25.745429061149476,0.0,0.0,0.0
45,2011-07-07,498.0833333333333,10892.666666666666,1927.5,83.01388888888889,26.01074754676949,0.0,0.0,0.0
45,2011-07-08,498.0833333333333,10858.0,1795.0,83.01388888888889,26.093792851149182,0.0,0.0,0.0
45,2011-07-09,455.7916666666667,10100.666666666666,1821.3333333333333,75.96527777777777,25.66855254328647,0.0,0.0,0.0
45,2011-07-10,445.7916666666667,10620.0,485.8333333333333,74.29861111111111,23.87769865557648,0.0,0.0,0.0
45,2011-07-11,443.875,10714.666666666666,322.5833333333333,73.97916666666666,23.564979078521656,0.0,0.0,0.0
45,2011-07-12,450.2083333333333,10276.666666666666,763.5,75.03472222222223,24.91990012433776,0.0,0.0,0.0
45,2011-07-13,335.3333333333333,7823.333333333333,971.3333333333334,55.888888888888886,24.382033802016757,0.0,0.0,0.0
45,2011-07-14,488.25,10491.333333333334,1424.5833333333333,81.375,26.472600400330432,0.0,0.0,0.0
45,2011-07-15,483.0416666666667,10594.666666666666,1303.5,80.50694444444444,25.934766051052943,0.0,0.0,0.0
45,2011-07-16,446.6666666666667,9906.666666666666,2454.0,74.44444444444444,25.647263346792283,0.0,0.0,0.0
45,2011-07-17,498.0833333333333,10917.333333333334,1815.8333333333333,83.01388888888889,25.951978759566845,0.0,0.0,0.0
45,2011-07-18,486.125,10856.0,1696.5,81.02083333333333,25.472006647629573,0.0,0.0,0.0
45,2011-07-19,498.0833333333333,10824.666666666666,2763.5833333333335,83.01388888888889,26.17414572683788,0.0,0.0,0.0
45,2011-07-20,498.0416666666667,10826.0,2770.0833333333335,83.00694444444444,26.168732808875756,0.0,0.0,0.0
45,2011-07-21,493.5416666666667,10860.0,2271.75,82.25694444444444,25.851100496214446,0.0,0.0,0.0
45,2011-07-22,455.0833333333333,10274.666666666666,1588.5833333333333,75.84722222222223,25.194644054416475,0.0,0.0,0.0
45,2011-07-23,484.4583333333333,10758.0,478.9166666666667,80.74305555555556,25.615918257214272,0.0,0.0,0.0
45,2011-07-24,447.9166666666667,10021.333333333334,499.25,74.65277777777779,25.424753581248893,0.0,0.0,0.0
45,2011-07-25,481.8333333333333,10552.0,698.4166666666666,80.30555555555556,25.974494040097717,0.0,0.0,0.0
45,2011-07-26,483.625,10506.666666666666,1184.5,80.60416666666667,26.18356797271574,0.0,0.0,0.0
45,2011-07-27,498.0833333333333,10460.666666666666,913.6666666666666,83.01388888888889,27.084927931085762,0.0,0.0,0.0
45,2011-07-28,486.2083333333333,10272.666666666666,1010.9166666666666,81.03472222222223,26.923048894585417,0.0,0.0,0.0
45,2011-07-29,492.3333333333333,10556.0,589.1666666666666,82.05555555555556,26.530467138225756,0.0,0.0,0.0
45,2011-07-30,450.1666666666667,9658.666666666666,1631.6666666666667,75.02777777777779,26.511920785017484,0.0,0.0,0.0
45,2011-07-31,496.0833333333333,10546.0,1296.1666666666667,82.68055555555556,26.757892671260297,0.0,0.0,0.0
45,2011-08-01,488.9166666666667,10654.666666666666,658.75,81.48611111111111,26.1023742856547,0.0,0.0,0.0
45,2011-08-02,388.2083333333333,8670.0,1996.25,64.70138888888889,25.470108451877483,0.0,0.0,0.0
45,2011-08-03,533.125,11514.666666666666,472.8333333333333,88.85416666666667,26.33678243689208,0.0,0.0,0.0
45,2011-08-04,533.2083333333334,11590.666666666666,283.1666666666667,88.86805555555556,26.168181894436138,0.0,0.0,0.0
45,2011-08-05,524.0833333333334,11400.666666666666,593.0,87.34722222222221,26.149003225932205,0.0,0.0,0.0
45,2011-08-06,525.375,11368.0,571.0833333333334,87.5625,26.288776609781845,0.0,0.0,0.0
45,2011-08-07,538.125,11637.333333333334,952.8333333333334,89.6875,26.303572195806595,0.0,0.0,0.0
45,2011-08-08,520.875,11474.0,499.8333333333333,86.8125,25.822822250305038,0.0,0.0,0.0
45,2011-08-09,534.8333333333334,11422.666666666666,415.1666666666667,89.13888888888889,26.63397581806155,0.0,0.0,0.0
45,2011-08-10,524.0833333333334,11432.0,562.75,87.34722222222221,26.077332876525933,0.0,0.0,0.0
45,2011-08-11,285.5833333333333,6618.0,2183.4166666666665,47.59722222222222,24.546588009133337,0.0,0.0,0.0
45,2011-08-12,471.0,10028.0,2046.0,78.5,26.71724172317511,0.0,0.0,0.0
45,2011-08-13,520.5,11038.0,1739.3333333333333,86.75,26.823496104366733,0.0,0.0,0.0
45,2011-08-14,496.2916666666667,10791.333333333334,1343.5833333333333,82.71527777777777,26.160552578200612,0.0,0.0,0.0
45,2011-08-15,487.75,10650.0,721.6666666666666,81.29166666666666,26.051498435054775,0.0,0.0,0.0
45,2011-08-16,519.2083333333334,11123.333333333334,1053.0,86.53472222222223,26.551663794825693,0.0,0.0,0.0
45,2011-08-17,529.5833333333334,11320.666666666666,711.9166666666666,88.26388888888889,26.61015129654712,0.0,0.0,0.0
45,2011-08-18,538.5,11579.333333333334,738.4166666666666,89.75,26.453746617536993,0.0,0.0,0.0
45,2011-08-19,542.3333333333334,11604.666666666666,853.8333333333334,90.38888888888889,26.58389824017158,0.0,0.0,0.0
45,2011-08-20,531.1666666666666,11340.0,871.5,88.52777777777779,26.644206839114247,0.0,0.0,0.0
45,2011-08-21,544.5833333333334,11618.0,902.6666666666666,90.76388888888889,26.66355248560663,0.0,0.0,0.0
45,2011-08-22,477.875,10092.0,1438.0833333333333,79.64583333333334,26.935317991148107,0.0,0.0,0.0
45,2011-08-23,506.75,11011.333333333334,576.4166666666666,84.45833333333333,26.178146001089786,0.0,0.0,0.0
45,2011-08-24,541.0833333333334,11571.333333333334,467.3333333333333,90.18055555555556,26.599029450173806,0.0,0.0,0.0
45,2011-08-25,367.7916666666667,8011.333333333333,3015.0833333333335,61.298611111111114,26.114524389059945,0.0,0.0,0.0
45,2011-08-26,507.4583333333333,10872.666666666666,655.75,84.57638888888889,26.54907247021072,0.0,0.0,0.0
45,2011-08-27,530.7916666666666,11330.666666666666,429.0,88.46527777777777,26.647328170353806,0.0,0.0,0.0
45,2011-08-28,518.6666666666666,11091.333333333334,829.5,86.44444444444444,26.600488870188936,0.0,0.0,0.0
45,2011-08-29,528.875,11140.0,543.4166666666666,88.14583333333333,27.005541217833628,0.0,0.0,0.0
45,2011-08-30,546.2916666666666,11344.666666666666,845.1666666666666,91.04861111111111,27.391629816262174,0.0,0.0,0.0
45,2011-08-31,498.9166666666667,10679.333333333334,301.6666666666667,83.15277777777777,26.574732869301037,0.0,0.0,0.0
45,2011-09-01,542.2083333333334,11503.333333333334,624.0833333333334,90.36805555555556,26.811895706558488,0.0,0.0,0.0
45,2011-09-02,540.2083333333334,11475.333333333334,1036.0,90.03472222222221,26.778176983481476,0.0,0.0,0.0
45,2011-09-03,547.7916666666666,11726.666666666666,1704.6666666666667,91.29861111111111,26.572100033162776,0.0,0.0,0.0
45,2011-09-04,543.75,11631.333333333334,1055.5,90.625,26.59223290537055,0.0,0.0,0.0
45,2011-09-05,529.8333333333334,11172.0,535.9166666666666,88.30555555555556,26.976983629709196,0.0,0.0,0.0
45,2011-09-06,528.125,10999.333333333334,581.4166666666666,88.02083333333334,27.312119295108793,0.0,0.0,0.0
45,2011-09-07,531.0416666666666,11052.666666666666,708.8333333333334,88.50694444444444,27.33043621951465,0.0,0.0,0.0
45,2011-09-08,526.6041666666666,11071.333333333334,730.75,87.76736111111111,27.056362088777824,0.0,0.0,0.0
45,2011-09-09,534.25,11238.666666666666,767.5833333333334,89.04166666666666,27.040503766757624,0.0,0.0,0.0
45,2011-09-10,500.8958333333333,10482.0,1980.3333333333333,83.4826388888889,27.182431456571056,0.0,0.0,0.0
45,2011-09-11,546.375,11272.666666666666,1585.1666666666667,91.0625,27.570788855047606,0.0,0.0,0.0
45,2011-09-12,544.875,11537.333333333334,963.1666666666666,90.8125,26.864358820640238,0.0,0.0,0.0
45,2011-09-13,547.8333333333334,11739.333333333334,2223.5,91.30555555555556,26.545447877032576,0.0,0.0,0.0
45,2011-09-14,497.875,10578.666666666666,781.6666666666666,82.97916666666667,26.771605983740866,0.0,0.0,0.0
45,2011-09-15,520.0,10916.0,1088.8333333333333,86.66666666666667,27.09722731159155,0.0,0.0,0.0
45,2011-09-16,394.9583333333333,8598.666666666666,1174.0,65.82638888888889,26.127942155114486,0.0,0.0,0.0
45,2011-09-17,536.125,11022.0,1248.8333333333333,89.35416666666667,27.66882333817214,0.0,0.0,0.0
45,2011-09-18,538.7916666666666,11094.666666666666,689.1666666666666,89.79861111111111,27.62432337359292,0.0,0.0,0.0
45,2011-09-19,536.2083333333334,11190.0,943.4166666666666,89.36805555555556,27.25765626551484,0.0,0.0,0.0
45,2011-09-20,540.3333333333334,11240.0,1169.3333333333333,90.05555555555556,27.345161130881774,0.0,0.0,0.0
45,2011-09-21,547.8333333333334,11347.333333333334,1317.75,91.30555555555556,27.462475275639893,0.0,0.0,0.0
45,2011-09-22,534.625,11188.0,1301.25,89.10416666666666,27.18202724645453,0.0,0.0,0.0
45,2011-09-23,480.5833333333333,10202.0,1112.25,80.09722222222221,26.79590467010826,0.0,0.0,0.0
45,2011-09-24,493.75,10418.666666666666,1537.5,82.29166666666666,26.957524155362165,0.0,0.0,0.0
45,2011-09-25,541.875,11318.666666666666,1411.1666666666667,90.3125,27.232585920014134,0.0,0.0,0.0
45,2011-09-26,546.9583333333334,11611.333333333334,1026.1666666666667,91.15972222222221,26.79521145528316,0.0,0.0,0.0
45,2011-09-27,539.625,11498.0,915.6666666666666,89.9375,26.696528744129417,0.0,0.0,0.0
45,2011-09-28,494.0833333333333,10554.0,865.5,82.34722222222223,26.629815183290166,0.0,0.0,0.0
45,2011-09-29,485.9583333333333,10169.333333333334,837.1666666666666,80.99305555555556,27.182637204449104,0.0,0.0,0.0
45,2011-09-30,401.25,8240.0,2936.8333333333335,66.875,27.699560072815533,0.0,0.0,0.0
45,2011-10-01,542.6666666666666,10886.0,1190.25,90.44444444444444,28.356319023414372,0.0,0.0,0.0
45,2011-10-02,502.625,10098.666666666666,1084.1666666666667,83.77083333333334,28.311643863876423,0.0,0.0,0.0
45,2011-10-03,540.5416666666666,10977.333333333334,989.4166666666666,90.09027777777779,28.010274327908007,0.0,0.0,0.0
45,2011-10-04,502.2083333333333,10442.0,1331.9166666666667,83.70138888888889,27.358057869927006,0.0,0.0,0.0
45,2011-10-05,504.0,10357.333333333334,1418.5,84.0,27.680097837281153,0.0,0.0,0.0
45,2011-10-06,516.6666666666666,10392.0,1443.4166666666667,86.11111111111111,28.281102985202295,0.0,0.0,0.0
45,2011-10-07,526.25,10702.0,1612.0,87.70833333333333,27.97127094624058,0.0,0.0,0.0
45,2011-10-08,524.25,11050.666666666666,622.6666666666666,87.375,26.985781400820457,0.0,0.0,0.0
45,2011-10-09,530.9166666666666,11384.0,784.0833333333334,88.48611111111111,26.528733065901456,0.0,0.0,0.0
45,2011-10-10,503.6666666666667,10954.0,717.4166666666666,83.94444444444444,26.155047369809097,0.0,0.0,0.0
45,2011-10-11,541.125,11679.333333333334,1051.6666666666667,90.1875,26.355094825617897,0.0,0.0,0.0
45,2011-10-12,547.875,11514.666666666666,1542.6666666666667,91.3125,27.06544370947198,0.0,0.0,0.0
45,2011-10-13,542.7916666666666,11478.666666666666,1154.5,90.46527777777777,26.898419652882644,0.0,0.0,0.0
45,2011-10-14,547.875,11474.0,1931.5,91.3125,27.161370271919118,0.0,0.0,0.0
45,2011-10-15,547.8333333333334,11082.0,2681.6666666666665,91.30555555555556,28.120001904991078,0.0,0.0,0.0
45,2011-10-16,546.7916666666666,11016.0,2561.6666666666665,91.13194444444444,28.234688306907124,0.0,0.0,0.0
45,2011-10-17,547.8333333333334,11214.0,1423.1666666666667,91.30555555555556,27.789001347521943,0.0,0.0,0.0
45,2011-10-18,531.5,11170.666666666666,949.4166666666666,88.58333333333334,27.06507370494151,0.0,0.0,0.0
45,2011-10-19,536.5,11278.0,1288.0833333333333,89.41666666666667,27.059681090027787,0.0,0.0,0.0
45,2011-10-20,496.0833333333333,10448.0,1774.6666666666667,82.68055555555556,27.008875967755664,0.0,0.0,0.0
45,2011-10-21,547.875,11080.0,1481.9166666666667,91.3125,28.127216832129964,0.0,0.0,0.0
45,2011-10-22,547.875,11108.0,1872.25,91.3125,28.05631639359021,0.0,0.0,0.0
45,2011-10-23,547.9166666666666,11100.0,2282.3333333333335,91.31944444444444,28.078672422422418,0.0,0.0,0.0
45,2011-10-24,547.8333333333334,11140.666666666666,2019.3333333333333,91.30555555555556,27.971922186982624,0.0,0.0,0.0
45,2011-10-25,547.9166666666666,11214.0,2116.3333333333335,91.31944444444444,27.793228454511222,0.0,0.0,0.0
45,2011-10-26,547.8333333333334,11092.666666666666,2707.1666666666665,91.30555555555556,28.09296181661558,0.0,0.0,0.0
45,2011-10-27,547.875,11029.333333333334,1823.5833333333333,91.3125,28.256427934598644,0.0,0.0,0.0
45,2011-10-28,560.125,11208.0,1460.75,93.35416666666667,28.427709746014752,0.0,0.0,0.0
45,2011-10-29,570.0833333333334,11396.0,1251.3333333333333,95.01388888888889,28.4558092995593,0.0,0.0,0.0
45,2011-10-30,566.2916666666666,11362.666666666666,1239.5,94.38194444444444,28.349469876985054,0.0,0.0,0.0
45,2011-10-31,560.5,11425.333333333334,1914.4166666666667,93.41666666666667,27.905626385809313,0.0,0.0,0.0
45,2011-11-01,563.7916666666666,11491.333333333334,1715.25,93.96527777777777,27.908292602154283,0.0,0.0,0.0
45,2011-11-02,565.625,11603.333333333334,1541.1666666666667,94.27083333333334,27.728786627405917,0.0,0.0,0.0
45,2011-11-03,560.2916666666666,11548.666666666666,1378.8333333333333,93.38194444444444,27.597348298985935,0.0,0.0,0.0
45,2011-11-04,563.7916666666666,11332.666666666666,1863.6666666666667,93.96527777777777,28.29903168323627,0.0,0.0,0.0
45,2011-11-05,572.7916666666666,11228.0,2255.3333333333335,95.46527777777779,29.01879168645846,0.0,0.0,0.0
45,2011-11-06,572.8333333333334,11338.0,2121.6666666666665,95.47222222222223,28.73934507359715,0.0,0.0,0.0
45,2011-11-07,572.75,11514.666666666666,1972.8333333333333,95.45833333333333,28.294287720009265,0.0,0.0,0.0
45,2011-11-08,572.75,11648.0,2941.5,95.45833333333333,27.970406221382788,0.0,0.0,0.0
45,2011-11-09,572.8333333333334,11547.333333333334,1998.1666666666667,95.47222222222223,28.218350076015625,0.0,0.0,0.0
45,2011-11-10,556.0416666666666,11420.666666666666,2089.9166666666665,92.67361111111111,27.69497122662619,0.0,0.0,0.0
45,2011-11-11,527.2916666666666,10600.0,2998.0833333333335,87.88194444444444,28.296327961215933,0.0,0.0,0.0
45,2011-11-12,572.3333333333334,11508.0,1363.25,95.38888888888889,28.290083227127027,0.0,0.0,0.0
45,2011-11-13,499.1666666666667,10420.666666666666,718.4166666666666,83.19444444444444,27.248030089778858,0.0,0.0,0.0
45,2011-11-14,540.1666666666666,11307.333333333334,802.1666666666666,90.02777777777777,27.173940707112394,0.0,0.0,0.0
45,2011-11-15,528.0416666666666,10969.333333333334,571.6666666666666,88.00694444444444,27.382493745188608,0.0,0.0,0.0
45,2011-11-16,504.3333333333333,10232.0,730.5833333333334,84.05555555555554,28.03768677786465,0.0,0.0,0.0
45,2011-11-17,565.75,11236.0,997.3333333333334,94.29166666666666,28.641639225109767,0.0,0.0,0.0
45,2011-11-18,505.625,10403.333333333334,1552.0,84.27083333333333,27.64655759371996,0.0,0.0,0.0
45,2011-11-19,567.75,11516.666666666666,1033.6666666666667,94.625,28.042413169319826,0.0,0.0,0.0
45,2011-11-20,543.125,11298.0,1214.9166666666667,90.52083333333333,27.345335826399953,0.0,0.0,0.0
45,2011-11-21,495.0416666666667,10278.666666666666,1845.1666666666667,82.50694444444444,27.396179924979457,0.0,0.0,0.0
45,2011-11-22,538.625,11068.666666666666,1495.25,89.77083333333333,27.680646946334996,0.0,0.0,0.0
45,2011-11-23,535.9166666666666,11090.666666666666,2167.4166666666665,89.31944444444444,27.486829516310006,0.0,0.0,0.0
45,2011-11-24,536.375,10943.333333333334,860.9166666666666,89.39583333333333,27.88071695095949,0.0,0.0,0.0
45,2011-11-25,566.2916666666666,11478.0,782.75,94.38194444444444,28.064608502255524,0.0,0.0,0.0
45,2011-11-26,586.875,11495.333333333334,1165.3333333333333,97.8125,29.04083359914168,0.0,0.0,0.0
45,2011-11-27,597.7083333333334,11700.0,1636.75,99.61805555555556,29.05952338556505,0.0,0.0,0.0
45,2011-11-28,597.7083333333334,11800.0,1042.4166666666667,99.61805555555556,28.813256238229755,0.0,0.0,0.0
45,2011-11-29,588.875,11818.0,1249.6666666666667,98.14583333333333,28.344197763298922,0.0,0.0,0.0
45,2011-11-30,581.0416666666666,11592.0,1635.3333333333333,96.84027777777777,28.51241097787746,0.0,0.0,0.0
45,2011-12-01,590.5833333333334,12034.666666666666,915.6666666666666,98.43055555555556,27.9146481922594,0.0,0.0,0.0
45,2011-12-02,597.4583333333334,12057.333333333334,1218.0,99.57638888888889,28.186515698145893,0.0,0.0,0.0
45,2011-12-03,464.3333333333333,9564.666666666666,2472.75,77.38888888888889,27.61500081317813,0.0,0.0,0.0
45,2011-12-04,581.0833333333334,12029.333333333334,1192.9166666666667,96.84722222222221,27.47779617416685,0.0,0.0,0.0
45,2011-12-05,519.1666666666666,11072.0,1433.9166666666667,86.52777777777779,26.67262514049454,0.0,0.0,0.0
45,2011-12-06,516.25,10910.0,2011.8333333333333,86.04166666666667,26.91660937977391,0.0,0.0,0.0
45,2011-12-07,554.9166666666666,11284.0,1808.75,92.48611111111111,27.973688162196225,0.0,0.0,0.0
45,2011-12-08,590.6666666666666,11880.0,1943.6666666666667,98.44444444444444,28.28206135428357,0.0,0.0,0.0
45,2011-12-09,590.25,11848.0,1010.9166666666666,98.375,28.338443197164082,0.0,0.0,0.0
45,2011-12-10,593.0416666666666,11812.0,1688.1666666666667,98.84027777777777,28.559250597320997,0.0,0.0,0.0
45,2011-12-11,547.125,11135.333333333334,1937.0833333333333,91.1875,27.949135260132906,0.0,0.0,0.0
45,2011-12-12,560.75,11442.0,1805.0833333333333,93.45833333333333,27.877407067528985,0.0,0.0,0.0
45,2011-12-13,571.9583333333334,11604.666666666666,1752.75,95.32638888888889,28.036045723942475,0.0,0.0,0.0
45,2011-12-14,530.25,11019.333333333334,1899.5,88.375,27.372243481154335,0.0,0.0,0.0
45,2011-12-15,550.0833333333334,11534.666666666666,1384.75,91.68055555555556,27.127419036334917,0.0,0.0,0.0
45,2011-12-16,536.375,11133.333333333334,1483.0833333333333,89.39583333333333,27.404908308383234,0.0,0.0,0.0
45,2011-12-17,587.6666666666666,11855.333333333334,1919.0,97.94444444444444,28.196962454778905,0.0,0.0,0.0
45,2011-12-18,597.7916666666666,11814.0,1698.8333333333333,99.63194444444444,28.783123953689593,0.0,0.0,0.0
45,2011-12-19,597.0416666666666,12179.333333333334,1664.0833333333333,99.50694444444444,27.884711920922513,0.0,0.0,0.0
45,2011-12-20,573.0,11777.333333333334,2119.75,95.5,27.675322653685043,0.0,0.0,0.0
45,2011-12-21,569.9583333333334,11911.333333333334,2289.25,94.99305555555554,27.218724347493517,0.0,0.0,0.0
45,2011-12-22,568.75,11790.0,1156.25,94.79166666666666,27.44053929884082,0.0,0.0,0.0
45,2011-12-23,583.0416666666666,11892.0,2095.0,97.17361111111111,27.888793703516836,0.0,0.0,0.0
45,2011-12-24,581.0,11696.666666666666,1949.75,96.83333333333334,28.25524365916215,0.0,0.0,0.0
45,2011-12-25,596.1666666666666,12157.333333333334,2178.9166666666665,99.36111111111111,27.894231648022227,0.0,0.0,0.0
45,2011-12-26,539.5833333333334,11362.0,2536.5,89.93055555555556,27.013992792739934,0.0,0.0,0.0
45,2011-12-27,535.2916666666666,11314.0,2591.25,89.21527777777779,26.91282862431991,0.0,0.0,0.0
45,2011-12-28,535.3333333333334,11314.666666666666,2591.1666666666665,89.22222222222223,26.913337654175507,0.0,0.0,0.0
45,2011-12-29,550.5833333333334,11390.0,1234.5833333333333,91.76388888888889,27.496940542386106,0.0,0.0,0.0
45,2011-12-30,597.7083333333334,12402.666666666666,735.0833333333334,99.61805555555556,27.41317111463485,0.0,0.0,0.0
45,2011-12-31,565.5416666666666,12084.0,888.3333333333334,94.25694444444444,26.62189270017286,0.0,0.0,0.0
45,2012-01-01,588.125,12438.0,1101.4166666666667,98.02083333333333,26.897017540333383,0.0,0.0,0.0
45,2012-01-02,595.0416666666666,12533.333333333334,1303.1666666666667,99.17361111111111,27.006345855496455,0.0,0.0,0.0
45,2012-01-03,579.7083333333334,12177.333333333334,2048.1666666666665,96.61805555555556,27.079608858899956,0.0,0.0,0.0
45,2012-01-04,580.0416666666666,12050.666666666666,982.9166666666666,96.67361111111111,27.37998185900273,0.0,0.0,0.0
45,2012-01-05,572.7083333333334,11873.333333333334,1995.9166666666667,95.45138888888889,27.437584807224404,0.0,0.0,0.0
45,2012-01-06,416.75,9129.333333333334,3490.5,69.45833333333333,25.966988279538484,0.0,0.0,0.0
45,2012-01-07,258.7916666666667,5684.0,6439.25,43.13194444444444,25.898896268277426,0.0,0.0,0.0
45,2012-01-08,560.7916666666666,11646.0,1486.0833333333333,93.46527777777777,27.391120818783747,0.0,0.0,0.0
45,2012-01-09,575.4583333333334,12390.0,1752.0,95.90972222222223,26.41968377275581,0.0,0.0,0.0
45,2012-01-10,587.5416666666666,12320.0,826.8333333333334,97.92361111111111,27.127701681998555,0.0,0.0,0.0
45,2012-01-11,531.4166666666666,11574.666666666666,515.0,88.56944444444444,26.116304045232887,0.0,0.0,0.0
45,2012-01-12,559.2916666666666,12029.333333333334,696.9166666666666,93.21527777777779,26.447329560149267,0.0,0.0,0.0
45,2012-01-13,589.4166666666666,12314.0,765.6666666666666,98.23611111111111,27.22753347589915,0.0,0.0,0.0
45,2012-01-14,597.0416666666666,11919.333333333334,1380.9166666666667,99.50694444444444,28.492969521971773,0.0,0.0,0.0
45,2012-01-15,579.25,12171.333333333334,991.5,96.54166666666667,27.07153762940242,0.0,0.0,0.0
45,2012-01-16,592.7083333333334,12272.666666666666,970.3333333333334,98.78472222222221,27.471801043873466,0.0,0.0,0.0
45,2012-01-17,548.75,11596.666666666666,1032.8333333333333,91.45833333333333,26.91698404713998,0.0,0.0,0.0
45,2012-01-18,264.5833333333333,5472.666666666667,5715.083333333333,44.09722222222222,27.501002456653268,0.0,0.0,0.0
45,2012-01-19,590.75,12235.333333333334,1179.25,98.45833333333334,27.464580041410123,0.0,0.0,0.0
45,2012-01-20,572.5416666666666,12128.666666666666,960.5,95.4236111111111,26.852150666923176,0.0,0.0,0.0
45,2012-01-21,588.9166666666666,12336.0,985.6666666666666,98.15277777777777,27.155920116371234,0.0,0.0,0.0
45,2012-01-22,468.7083333333333,10526.666666666666,1444.8333333333333,78.11805555555556,25.327763484272747,0.0,0.0,0.0
45,2012-01-23,571.375,12390.0,1359.75,95.22916666666667,26.232215160075327,0.0,0.0,0.0
45,2012-01-24,587.0833333333334,12524.0,862.3333333333334,97.84722222222221,26.6650087387771,0.0,0.0,0.0
45,2012-01-25,593.125,12480.0,1181.9166666666667,98.85416666666667,27.03439670138889,0.0,0.0,0.0
45,2012-01-26,597.75,12597.333333333334,1634.1666666666667,99.625,26.99143667972057,0.0,0.0,0.0
45,2012-01-27,597.125,12808.0,644.3333333333334,99.52083333333334,26.51972237403706,0.0,0.0,0.0
45,2012-01-28,597.6666666666666,12496.0,979.4166666666666,99.6111111111111,27.20652386541471,0.0,0.0,0.0
45,2012-01-29,597.6666666666666,12503.333333333334,900.5833333333334,99.6111111111111,27.190566959921796,0.0,0.0,0.0
45,2012-01-30,597.7083333333334,12522.0,2284.0833333333335,99.61805555555556,27.151926498251967,0.0,0.0,0.0
45,2012-01-31,597.75,12698.0,1531.4166666666667,99.625,26.77745511104111,0.0,0.0,0.0
45,2012-02-01,597.7083333333334,12926.0,875.5,99.61805555555556,26.30329750975639,0.0,0.0,0.0
45,2012-02-02,585.8333333333334,12552.0,1136.1666666666667,97.63888888888889,26.548878886056233,0.0,0.0,0.0
45,2012-02-03,593.7916666666666,12587.333333333334,1316.8333333333333,98.96527777777779,26.83399923644581,0.0,0.0,0.0
45,2012-02-04,597.7083333333334,12644.666666666666,1445.6666666666667,99.61805555555556,26.888524037363144,0.0,0.0,0.0
45,2012-02-05,586.2916666666666,12374.0,1464.1666666666667,97.71527777777777,26.95185413411633,0.0,0.0,0.0
45,2012-02-06,596.9166666666666,12916.666666666666,957.5,99.48611111111111,26.287439784946237,0.0,0.0,0.0
45,2012-02-07,591.0416666666666,12792.666666666666,956.3333333333334,98.50694444444444,26.281010062188408,0.0,0.0,0.0
45,2012-02-08,583.3333333333334,12536.0,1519.6666666666667,97.22222222222221,26.469323902715736,0.0,0.0,0.0
45,2012-02-09,468.5,10018.666666666666,2482.0,78.08333333333334,26.600187982432793,0.0,0.0,0.0
45,2012-02-10,591.25,12625.333333333334,1531.8333333333333,98.54166666666667,26.638719109726473,0.0,0.0,0.0
45,2012-02-11,591.875,12759.333333333334,1388.5833333333333,98.64583333333333,26.38681977898532,0.0,0.0,0.0
45,2012-02-12,582.3333333333334,12602.0,1242.1666666666667,97.05555555555556,26.285558729654905,0.0,0.0,0.0
45,2012-02-13,559.7083333333334,12411.333333333334,859.4166666666666,93.28472222222223,25.652421733720075,0.0,0.0,0.0
45,2012-02-14,587.375,12776.0,991.5,97.89583333333334,26.15204126226257,0.0,0.0,0.0
45,2012-02-15,593.8333333333334,12834.0,833.4166666666666,98.97222222222221,26.32010241892196,0.0,0.0,0.0
45,2012-02-16,596.0,12870.666666666666,855.6666666666666,99.33333333333333,26.340878483373043,0.0,0.0,0.0
45,2012-02-17,592.2916666666666,12862.666666666666,974.5833333333334,98.71527777777777,26.19326550136484,0.0,0.0,0.0
45,2012-02-18,586.25,12645.333333333334,1074.25,97.70833333333333,26.37166873154787,0.0,0.0,0.0
45,2012-02-19,597.6666666666666,12705.333333333334,1253.9166666666667,99.6111111111111,26.758268618602866,0.0,0.0,0.0
45,2012-02-20,596.875,12782.666666666666,1097.9166666666667,99.47916666666666,26.5611554057578,0.0,0.0,0.0
45,2012-02-21,597.25,12812.666666666666,913.25,99.54166666666666,26.51561280503668,0.0,0.0,0.0
45,2012-02-22,584.9166666666666,12800.0,791.8333333333334,97.4861111111111,25.993757595486112,0.0,0.0,0.0
45,2012-02-23,512.7916666666666,11538.666666666666,723.6666666666666,85.46527777777779,25.27960998285956,0.0,0.0,0.0
45,2012-02-24,532.0416666666666,11798.0,970.5,88.6736111111111,25.65206261419073,0.0,0.0,0.0
45,2012-02-25,535.3333333333334,11846.666666666666,962.5833333333334,89.22222222222223,25.704736447195646,0.0,0.0,0.0
45,2012-02-26,561.875,12101.333333333334,706.6666666666666,93.64583333333333,26.411406112274133,0.0,0.0,0.0
45,2012-02-27,546.125,12130.666666666666,676.5833333333334,91.02083333333333,25.608988582655527,0.0,0.0,0.0
45,2012-02-28,548.4583333333334,12150.666666666666,764.0,91.40972222222223,25.676071157503927,0.0,0.0,0.0
45,2012-02-29,587.8333333333334,12746.666666666666,627.8333333333334,97.97222222222223,26.232677388423987,0.0,0.0,0.0
45,2012-03-01,580.2916666666666,12643.333333333334,615.3333333333334,96.71527777777777,26.10777034449424,0.0,0.0,0.0
45,2012-03-02,580.5,12429.333333333334,654.8333333333334,96.75,26.566811038403777,0.0,0.0,0.0
45,2012-03-03,592.0833333333334,12648.666666666666,741.6666666666666,98.68055555555556,26.6270544545758,0.0,0.0,0.0
45,2012-03-04,588.0833333333334,12419.333333333334,663.0,98.01388888888889,26.935536215935723,0.0,0.0,0.0
45,2012-03-05,591.3333333333334,12382.666666666666,836.1666666666666,98.55555555555556,27.16459387674527,0.0,0.0,0.0
45,2012-03-06,576.1666666666666,12194.666666666666,489.5833333333333,96.02777777777777,26.875913422990017,0.0,0.0,0.0
45,2012-03-07,521.5833333333334,11592.0,531.4166666666666,86.93055555555556,25.594719298750096,0.0,0.0,0.0
45,2012-03-08,565.9583333333334,12314.666666666666,603.3333333333334,94.32638888888889,26.14248310505991,0.0,0.0,0.0
45,2012-03-09,582.7916666666666,12172.666666666666,758.6666666666666,97.13194444444444,27.234075775416688,0.0,0.0,0.0
45,2012-03-10,588.4166666666666,12352.0,562.9166666666666,98.06944444444444,27.097718093336216,0.0,0.0,0.0
45,2012-03-11,579.9166666666666,12385.333333333334,461.75,96.65277777777777,26.63440068001579,0.0,0.0,0.0
45,2012-03-12,523.5416666666666,11238.0,1787.3333333333333,87.25694444444444,26.50008465820332,0.0,0.0,0.0
45,2012-03-13,590.125,12977.333333333334,795.9166666666666,98.35416666666667,25.866852781773346,0.0,0.0,0.0
45,2012-03-14,595.3333333333334,12806.666666666666,439.5833333333333,99.22222222222223,26.442903001908725,0.0,0.0,0.0
45,2012-03-15,582.875,12700.666666666666,531.6666666666666,97.14583333333333,26.10561617500393,0.0,0.0,0.0
45,2012-03-16,552.9583333333334,12266.0,737.1666666666666,92.15972222222221,25.643333763610336,0.0,0.0,0.0
45,2012-03-17,597.7083333333334,12927.333333333334,1302.5,99.61805555555556,26.30058457102092,0.0,0.0,0.0
45,2012-03-18,597.75,12884.666666666666,2113.8333333333335,99.625,26.389516608889117,0.0,0.0,0.0
45,2012-03-19,597.6666666666666,13083.333333333334,1003.5,99.6111111111111,25.985176220806792,0.0,0.0,0.0
45,2012-03-20,597.6666666666666,13128.0,703.4166666666666,99.6111111111111,25.89676433746361,0.0,0.0,0.0
