ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2012-03-21,576.5,12873.333333333334,351.9166666666667,96.08333333333333,25.47377654065251,0.0,0.0,0.0
45,2012-03-22,549.5833333333334,12452.0,580.4166666666666,91.59722222222221,25.106113029589178,0.0,0.0,0.0
45,2012-03-23,597.7083333333334,12816.666666666666,1481.8333333333333,99.61805555555556,26.527679345470307,0.0,0.0,0.0
45,2012-03-24,597.7083333333334,12714.0,1272.1666666666667,99.61805555555556,26.74189268610281,0.0,0.0,0.0
45,2012-03-25,597.7083333333334,12588.0,668.5833333333334,99.61805555555556,27.009566540444162,0.0,0.0,0.0
45,2012-03-26,596.0833333333334,12609.333333333334,1495.1666666666667,99.34722222222221,26.8905627665574,0.0,0.0,0.0
45,2012-03-27,597.7083333333334,12950.666666666666,1332.6666666666667,99.61805555555556,26.253198569786196,0.0,0.0,0.0
45,2012-03-28,589.4166666666666,12995.333333333334,1257.25,98.23611111111111,25.800019023923117,0.0,0.0,0.0
45,2012-03-29,597.2916666666666,12630.666666666666,892.0833333333334,99.54861111111111,26.899562682536327,0.0,0.0,0.0
45,2012-03-30,597.7083333333334,12820.666666666666,908.0,99.61805555555556,26.519402808832957,0.0,0.0,0.0
45,2012-03-31,597.7083333333334,12794.0,733.6666666666666,99.61805555555556,26.57467747468431,0.0,0.0,0.0
45,2012-04-01,544.125,11625.333333333334,1112.8333333333333,90.6875,26.624306471499025,0.0,0.0,0.0
45,2012-04-02,488.7083333333333,10434.666666666666,2481.3333333333335,81.45138888888889,26.641348416602778,0.0,0.0,0.0
45,2012-04-03,594.9166666666666,12748.0,570.25,99.15277777777777,26.546001769340727,0.0,0.0,0.0
45,2012-04-04,509.625,11109.333333333334,1869.75,84.9375,26.09442698331733,0.0,0.0,0.0
45,2012-04-05,581.125,12398.666666666666,447.6666666666667,96.85416666666666,26.66119508818153,0.0,0.0,0.0
45,2012-04-06,573.4583333333334,12282.666666666666,310.5833333333333,95.57638888888889,26.557931117925893,0.0,0.0,0.0
45,2012-04-07,591.5416666666666,12666.0,374.6666666666667,98.59027777777779,26.56628912486622,0.0,0.0,0.0
45,2012-04-08,549.0416666666666,11847.333333333334,1452.75,91.50694444444444,26.361476680171812,0.0,0.0,0.0
45,2012-04-09,564.875,12152.666666666666,1261.75,94.14583333333333,26.440265168138676,0.0,0.0,0.0
45,2012-04-10,596.875,12684.0,473.0833333333333,99.47916666666666,26.7677700909282,0.0,0.0,0.0
45,2012-04-11,594.375,12553.333333333334,377.3333333333333,99.0625,26.933110395645247,0.0,0.0,0.0
45,2012-04-12,589.0,12568.0,371.3333333333333,98.16666666666667,26.658404943772545,0.0,0.0,0.0
45,2012-04-13,472.5833333333333,10256.0,2351.6666666666665,78.76388888888889,26.211110840266944,0.0,0.0,0.0
45,2012-04-14,576.4583333333334,12212.666666666666,784.0833333333334,96.07638888888889,26.849886615899702,0.0,0.0,0.0
45,2012-04-15,583.2916666666666,12646.666666666666,547.5833333333334,97.21527777777777,26.235825755578983,0.0,0.0,0.0
45,2012-04-16,471.8333333333333,10382.666666666666,2623.6666666666665,78.63888888888889,25.85024988228244,0.0,0.0,0.0
45,2012-04-17,593.0416666666666,12557.333333333334,752.5833333333334,98.84027777777777,26.86413262281447,0.0,0.0,0.0
45,2012-04-18,597.7083333333334,12324.666666666666,1106.8333333333333,99.61805555555556,27.58666281260706,0.0,0.0,0.0
45,2012-04-19,587.375,12505.333333333334,737.25,97.89583333333334,26.718078619788887,0.0,0.0,0.0
45,2012-04-20,555.2083333333334,12138.0,687.25,92.53472222222221,26.01919648578386,0.0,0.0,0.0
45,2012-04-21,559.625,11798.666666666666,1006.5833333333334,93.27083333333334,26.980451534071648,0.0,0.0,0.0
45,2012-04-22,520.5,10879.333333333334,1587.6666666666667,86.75,27.214696059807586,0.0,0.0,0.0
45,2012-04-23,279.2916666666667,6101.333333333333,5366.666666666667,46.54861111111111,26.03863795709499,0.0,0.0,0.0
45,2012-04-24,552.1666666666666,12750.666666666666,937.8333333333334,92.02777777777777,24.633284969849072,0.0,0.0,0.0
45,2012-04-25,578.3333333333334,13363.333333333334,988.75,96.38888888888889,24.617755882597486,0.0,0.0,0.0
45,2012-04-26,595.8333333333334,13174.0,529.4166666666666,99.30555555555556,25.727179376887133,0.0,0.0,0.0
45,2012-04-27,597.6666666666666,12766.666666666666,1371.6666666666667,99.6111111111111,26.62971714534378,0.0,0.0,0.0
45,2012-04-28,597.75,12710.666666666666,906.6666666666666,99.625,26.750770350361897,0.0,0.0,0.0
45,2012-04-29,597.7083333333334,12552.0,996.6666666666666,99.61805555555556,27.08703183644926,0.0,0.0,0.0
45,2012-04-30,597.7083333333334,12684.666666666666,956.3333333333334,99.61805555555556,26.803733400781347,0.0,0.0,0.0
45,2012-05-01,527.9583333333334,11498.0,1340.6666666666667,87.99305555555556,26.119351070717617,0.0,0.0,0.0
45,2012-05-02,485.75,10694.666666666666,2058.25,80.95833333333333,25.836316388230895,0.0,0.0,0.0
45,2012-05-03,395.125,8845.333333333334,3990.25,65.85416666666667,25.410039663099187,0.0,0.0,0.0
45,2012-05-04,572.8333333333334,12782.0,1517.1666666666667,95.47222222222223,25.492622003164172,0.0,0.0,0.0
45,2012-05-05,572.7916666666666,12414.666666666666,1486.1666666666667,95.46527777777779,26.245005347617518,0.0,0.0,0.0
45,2012-05-06,572.875,12433.333333333334,1596.1666666666667,95.47916666666667,26.20941521447721,0.0,0.0,0.0
45,2012-05-07,572.7916666666666,12547.333333333334,1409.5,95.46527777777779,25.96750914315569,0.0,0.0,0.0
45,2012-05-08,572.875,12521.333333333334,1157.3333333333333,95.47916666666667,26.025215299222666,0.0,0.0,0.0
45,2012-05-09,572.8333333333334,12600.0,1050.8333333333333,95.47222222222223,25.8608487654321,0.0,0.0,0.0
45,2012-05-10,572.8333333333334,12388.0,1478.9166666666667,95.47222222222223,26.303414146306466,0.0,0.0,0.0
45,2012-05-11,553.7083333333334,12032.0,1972.0833333333333,92.28472222222223,26.177506394983745,0.0,0.0,0.0
45,2012-05-12,571.8333333333334,12566.666666666666,1618.5833333333333,95.30555555555556,25.884179929266132,0.0,0.0,0.0
45,2012-05-13,572.75,12634.666666666666,1518.6666666666667,95.45833333333333,25.78614064478683,0.0,0.0,0.0
45,2012-05-14,462.5,10251.333333333334,2967.5,77.08333333333334,25.6635315731287,0.0,0.0,0.0
45,2012-05-15,557.3333333333334,12582.0,1149.25,92.88888888888889,25.19708931630725,0.0,0.0,0.0
45,2012-05-16,565.0,12579.333333333334,1637.6666666666667,94.16666666666667,25.549114950447827,0.0,0.0,0.0
45,2012-05-17,572.75,12335.333333333334,1316.6666666666667,95.45833333333333,26.411875776901045,0.0,0.0,0.0
45,2012-05-18,572.7916666666666,12412.0,1152.5,95.46527777777779,26.250643978049915,0.0,0.0,0.0
45,2012-05-19,572.0,12876.666666666666,687.9166666666666,95.33333333333334,25.268392441107945,0.0,0.0,0.0
45,2012-05-20,564.625,12979.333333333334,465.6666666666667,94.10416666666667,24.74530182597976,0.0,0.0,0.0
45,2012-05-21,534.125,12254.0,902.5,89.02083333333334,24.794198152984055,0.0,0.0,0.0
45,2012-05-22,566.625,12864.666666666666,923.75,94.4375,25.054297623983,0.0,0.0,0.0
45,2012-05-23,546.9583333333334,12384.0,655.6666666666666,91.15972222222221,25.123395667348554,0.0,0.0,0.0
45,2012-05-24,540.9166666666666,12426.666666666666,606.3333333333334,90.15277777777779,24.760576493204578,0.0,0.0,0.0
45,2012-05-25,498.0416666666667,11483.333333333334,1329.4166666666667,83.00694444444444,24.670772254475086,0.0,0.0,0.0
45,2012-05-26,498.125,11484.666666666666,1419.9166666666667,83.02083333333333,24.67203554014048,0.0,0.0,0.0
45,2012-05-27,498.1666666666667,11333.333333333334,867.1666666666666,83.02777777777777,25.003571078431374,0.0,0.0,0.0
45,2012-05-28,343.2083333333333,8013.333333333333,2944.6666666666665,57.20138888888889,24.36293763865779,0.0,0.0,0.0
45,2012-05-29,398.375,9610.0,3218.1666666666665,66.39583333333333,23.58053893513701,0.0,0.0,0.0
45,2012-05-30,355.2916666666667,8173.333333333333,4342.0,59.21527777777777,24.72696693175639,0.0,0.0,0.0
45,2012-05-31,478.3333333333333,10587.333333333334,2886.5,79.72222222222223,25.69976176982977,0.0,0.0,0.0
45,2012-06-01,490.9583333333333,10769.333333333334,2026.8333333333333,81.82638888888889,25.932289087326154,0.0,0.0,0.0
45,2012-06-02,448.375,10061.333333333334,2831.5833333333335,74.72916666666667,25.349587115690436,0.0,0.0,0.0
45,2012-06-03,448.375,10012.666666666666,2888.6666666666665,74.72916666666667,25.472799037885345,0.0,0.0,0.0
45,2012-06-04,405.5833333333333,9003.333333333334,3135.6666666666665,67.59722222222221,25.624878131556212,0.0,0.0,0.0
45,2012-06-05,383.2916666666667,8425.333333333334,3052.9166666666665,63.88194444444445,25.877798273724746,0.0,0.0,0.0
45,2012-06-06,568.25,12572.666666666666,1242.5,94.70833333333334,25.709704252611488,0.0,0.0,0.0
45,2012-06-07,506.625,11240.0,2362.9166666666665,84.4375,25.639251556939502,0.0,0.0,0.0
45,2012-06-08,486.2083333333333,10872.666666666666,1939.75,81.03472222222223,25.43732052343287,0.0,0.0,0.0
45,2012-06-09,572.8333333333334,12737.333333333334,1603.3333333333333,95.47222222222223,25.58201830140619,0.0,0.0,0.0
45,2012-06-10,572.75,12829.333333333334,1731.0,95.45833333333333,25.3948730773228,0.0,0.0,0.0
45,2012-06-11,572.7916666666666,12928.0,1524.0,95.46527777777779,25.202892408381466,0.0,0.0,0.0
45,2012-06-12,563.4166666666666,12602.0,1108.0833333333333,93.90277777777779,25.431691839037896,0.0,0.0,0.0
45,2012-06-13,534.5,11822.0,1564.5833333333333,89.08333333333334,25.7182724299329,0.0,0.0,0.0
45,2012-06-14,439.5,9746.0,2818.5833333333335,73.25,25.65178021752514,0.0,0.0,0.0
45,2012-06-15,536.1666666666666,12028.0,897.4166666666666,89.36111111111111,25.3566238960943,0.0,0.0,0.0
45,2012-06-16,498.0833333333333,11404.666666666666,1797.0,83.01388888888889,24.8430235673506,0.0,0.0,0.0
45,2012-06-17,498.125,11379.333333333334,1564.8333333333333,83.02083333333333,24.900413395629506,0.0,0.0,0.0
45,2012-06-18,530.3333333333334,11991.333333333334,618.8333333333334,88.38888888888889,25.157442412112452,0.0,0.0,0.0
45,2012-06-19,569.1666666666666,12934.666666666666,374.5,94.86111111111111,25.030484400233654,0.0,0.0,0.0
45,2012-06-20,597.5833333333334,13652.666666666666,371.0833333333333,99.59722222222223,24.898089709784006,0.0,0.0,0.0
45,2012-06-21,597.7083333333334,13649.333333333334,673.9166666666666,99.61805555555556,24.909379477223144,0.0,0.0,0.0
45,2012-06-22,582.5416666666666,13302.0,1022.3333333333334,97.09027777777777,24.911225233465313,0.0,0.0,0.0
45,2012-06-23,547.9166666666666,12725.333333333334,958.8333333333334,91.31944444444444,24.492345758242525,0.0,0.0,0.0
45,2012-06-24,547.9166666666666,12881.333333333334,626.5,91.31944444444444,24.195730040023463,0.0,0.0,0.0
45,2012-06-25,576.9166666666666,13265.333333333334,410.5,96.15277777777777,24.738875557007404,0.0,0.0,0.0
45,2012-06-26,597.7083333333334,13240.0,858.5,99.61805555555556,25.679488188150383,0.0,0.0,0.0
45,2012-06-27,587.0,13153.333333333334,257.25,97.83333333333334,25.385593005575263,0.0,0.0,0.0
45,2012-06-28,544.1666666666666,12679.333333333334,223.25,90.69444444444444,24.412966419545366,0.0,0.0,0.0
45,2012-06-29,593.4583333333334,13775.333333333334,265.5,98.90972222222221,24.50604089031925,0.0,0.0,0.0
45,2012-06-30,597.6666666666666,13603.333333333334,644.6666666666666,99.6111111111111,24.9918688230009,0.0,0.0,0.0
45,2012-07-01,597.7083333333334,13461.333333333334,793.5,99.61805555555556,25.257262055104334,0.0,0.0,0.0
45,2012-07-02,596.2916666666666,13592.0,397.4166666666667,99.38194444444444,24.955163065692236,0.0,0.0,0.0
45,2012-07-03,525.4166666666666,12786.0,480.25,87.56944444444444,23.375137954707405,0.0,0.0,0.0
45,2012-07-04,498.0416666666667,12305.333333333334,837.5833333333334,83.00694444444444,23.02275718297396,0.0,0.0,0.0
45,2012-07-05,554.8333333333334,13448.666666666666,477.0833333333333,92.47222222222223,23.46758249475371,0.0,0.0,0.0
45,2012-07-06,525.0416666666666,12607.333333333334,1358.1666666666667,87.50694444444444,23.68948242204713,0.0,0.0,0.0
45,2012-07-07,591.1666666666666,14746.666666666666,179.83333333333334,98.52777777777779,22.80347912899337,0.0,0.0,0.0
45,2012-07-08,597.7083333333334,14620.0,718.1666666666666,99.61805555555556,23.255569330445354,0.0,0.0,0.0
45,2012-07-09,584.2083333333334,14404.0,107.0,97.36805555555556,23.07117284164892,0.0,0.0,0.0
45,2012-07-10,561.2083333333334,14112.666666666666,97.66666666666667,93.53472222222223,22.620388795723308,0.0,0.0,0.0
45,2012-07-11,543.875,13851.333333333334,254.75,90.64583333333334,22.33533925735188,0.0,0.0,0.0
45,2012-07-12,554.5,14186.0,446.0,92.41666666666667,22.234462380750976,0.0,0.0,0.0
45,2012-07-13,557.5416666666666,14464.666666666666,448.3333333333333,92.92361111111111,21.925723698360756,0.0,0.0,0.0
45,2012-07-14,490.875,12388.0,2308.9166666666665,81.8125,22.540043792379723,0.0,0.0,0.0
45,2012-07-15,460.2083333333333,11695.333333333334,1561.8333333333333,76.70138888888889,22.383444132512494,0.0,0.0,0.0
45,2012-07-16,597.6666666666666,14785.333333333334,413.5,99.6111111111111,22.993916644121803,0.0,0.0,0.0
45,2012-07-17,536.0416666666666,13964.0,1763.4166666666667,89.34027777777777,21.836033232279828,0.0,0.0,0.0
45,2012-07-18,555.875,13209.333333333334,1020.5833333333334,92.64583333333334,23.937637213586353,0.0,0.0,0.0
45,2012-07-19,580.9166666666666,13750.0,143.0,96.81944444444444,24.032346464646462,0.0,0.0,0.0
45,2012-07-20,575.6666666666666,13405.333333333334,66.66666666666667,95.94444444444444,24.4274708242159,0.0,0.0,0.0
45,2012-07-21,563.9583333333334,13282.0,209.33333333333334,93.99305555555556,24.152860910338134,0.0,0.0,0.0
45,2012-07-22,546.9166666666666,13013.333333333334,144.66666666666666,91.15277777777779,23.906590462773224,0.0,0.0,0.0
45,2012-07-23,513.0,12186.0,1629.8333333333333,85.5,23.94645494830133,0.0,0.0,0.0
45,2012-07-24,597.7083333333334,13855.333333333334,433.5,99.61805555555556,24.539028793565254,0.0,0.0,0.0
45,2012-07-25,597.3333333333334,13614.0,232.25,99.55555555555556,24.958359858315784,0.0,0.0,0.0
45,2012-07-26,476.4166666666667,11216.0,1917.6666666666667,79.40277777777777,24.162061390473927,0.0,0.0,0.0
45,2012-07-27,595.2916666666666,13714.0,399.5833333333333,99.21527777777777,24.691683174533726,0.0,0.0,0.0
45,2012-07-28,567.1666666666666,13154.0,459.0833333333333,94.52777777777777,24.526631105029306,0.0,0.0,0.0
45,2012-07-29,597.6666666666666,13462.0,561.75,99.6111111111111,25.254250647914294,0.0,0.0,0.0
45,2012-07-30,597.75,13463.333333333334,435.1666666666667,99.625,25.255270487744486,0.0,0.0,0.0
45,2012-07-31,596.0833333333334,13568.666666666666,180.16666666666666,99.34722222222221,24.989343299104146,0.0,0.0,0.0
45,2012-08-01,539.0,12318.0,848.8333333333334,89.83333333333333,24.890498998755213,0.0,0.0,0.0
45,2012-08-02,597.7083333333334,13478.666666666666,433.5,99.61805555555556,25.22478165083919,0.0,0.0,0.0
45,2012-08-03,594.6666666666666,13412.0,630.0,99.11111111111111,25.221161811976007,0.0,0.0,0.0
45,2012-08-04,596.5833333333334,13476.666666666666,904.8333333333334,99.43055555555556,25.181040275373068,0.0,0.0,0.0
45,2012-08-05,597.7083333333334,13350.0,1423.3333333333333,99.61805555555556,25.4678968997087,0.0,0.0,0.0
45,2012-08-06,592.6666666666666,13035.333333333334,572.6666666666666,98.77777777777777,25.86267239468794,0.0,0.0,0.0
45,2012-08-07,588.8333333333334,13146.666666666666,208.16666666666666,98.13888888888889,25.477791159567275,0.0,0.0,0.0
45,2012-08-08,563.875,12798.0,159.33333333333334,93.97916666666667,25.06257976506746,0.0,0.0,0.0
45,2012-08-09,578.0416666666666,13155.333333333334,132.5,96.34027777777779,24.994377544384196,0.0,0.0,0.0
45,2012-08-10,207.20833333333334,11593.333333333334,991.75,34.53472222222223,10.166791858347707,0.0,0.0,0.0
45,2012-08-11,536.6666666666666,11858.0,2280.4166666666665,89.44444444444444,25.74412960776597,0.0,0.0,0.0
45,2012-08-12,597.7083333333334,12764.666666666666,1542.8333333333333,99.61805555555556,26.63574635277938,0.0,0.0,0.0
45,2012-08-13,528.4166666666666,11498.666666666666,1473.0,88.06944444444444,26.140510252396414,0.0,0.0,0.0
45,2012-08-14,567.8333333333334,12548.0,155.83333333333334,94.63888888888889,25.74135541741933,0.0,0.0,0.0
45,2012-08-15,59.541666666666664,1931.3333333333333,308.0,9.92361111111111,17.536736998043953,0.0,0.0,0.0
45,2012-08-16,0.0,0.6666666666666666,70.75,0.0,0.0,0.0,0.0,0.0
45,2012-08-17,0.0,0.0,80.25,0.0,0.0,0.0,0.0,0.0
45,2012-08-18,0.0,0.6666666666666666,92.16666666666667,0.0,0.0,0.0,0.0,0.0
45,2012-08-19,0.0,0.0,94.83333333333333,0.0,0.0,0.0,0.0,0.0
45,2012-08-20,25.416666666666668,0.0,88.58333333333333,4.236111111111112,0.0,0.0,0.0,0.0
45,2012-08-21,0.0,0.0,93.41666666666667,0.0,0.0,0.0,0.0,0.0
45,2012-08-22,0.0,0.6666666666666666,91.66666666666667,0.0,0.0,0.0,0.0,0.0
45,2012-08-23,0.0,0.0,25.333333333333332,0.0,0.0,0.0,0.0,0.0
45,2012-08-24,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-08-25,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-08-26,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-08-27,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-08-28,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-08-29,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-08-30,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-08-31,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-01,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-09-02,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-03,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-04,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-09-05,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-06,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-07,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-09-08,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-09,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-10,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-09-11,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-12,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-13,0.0,0.0,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-09-14,0.0,0.6666666666666666,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-15,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-16,0.0,0.6666666666666666,13.916666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-09-17,0.0,0.0,13.833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-18,0.0,0.0,0.5833333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-21,0.0,0.0,316.0833333333333,0.0,0.0,0.0,0.0,0.0
45,2012-09-22,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-23,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-24,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-25,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-26,0.0,0.0,410.0833333333333,0.0,0.0,0.0,0.0,0.0
45,2012-09-27,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-28,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-29,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-09-30,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-10-01,0.0,0.0,410.0833333333333,0.0,0.0,0.0,0.0,0.0
45,2012-10-02,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-10-03,0.0,0.0,410.0,0.0,0.0,0.0,0.0,0.0
45,2012-10-04,0.0,0.0,3143.6666666666665,0.0,0.0,0.0,0.0,0.0
45,2012-10-05,0.0,0.0,3394.5833333333335,0.0,0.0,0.0,0.0,0.0
45,2012-10-06,0.0,0.0,4137.75,0.0,0.0,0.0,0.0,0.0
45,2012-10-07,0.0,0.0,4406.5,0.0,0.0,0.0,0.0,0.0
45,2012-10-08,0.0,0.0,5459.333333333333,0.0,0.0,0.0,0.0,0.0
45,2012-10-09,0.0,0.0,6028.5,0.0,0.0,0.0,0.0,0.0
45,2012-10-10,0.0,1400.0,6685.25,0.0,0.0,0.0,0.0,0.0
45,2012-10-11,0.0,9914.0,805.0833333333334,0.0,0.0,0.0,0.0,0.0
45,2012-10-12,0.0,10062.666666666666,1178.8333333333333,0.0,0.0,0.0,0.0,0.0
45,2012-10-13,0.0,11836.0,188.83333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-10-14,197.125,12405.333333333334,163.58333333333334,32.854166666666664,9.038956698731727,0.0,0.0,0.0
45,2012-10-15,426.4166666666667,12398.666666666666,136.75,71.06944444444444,19.56339503351615,0.0,0.0,0.0
45,2012-10-16,0.0,12182.666666666666,162.5,0.0,0.0,0.0,0.0,0.0
45,2012-10-17,0.0,12078.666666666666,155.25,0.0,0.0,0.0,0.0,0.0
45,2012-10-18,0.0,9886.0,153.75,0.0,0.0,0.0,0.0,0.0
45,2012-10-19,0.0,8312.666666666666,203.91666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-10-20,0.0,11196.666666666666,129.0,0.0,0.0,0.0,0.0,0.0
45,2012-10-21,57.291666666666664,12315.333333333334,177.25,9.54861111111111,2.6462466617946916,0.0,0.0,0.0
45,2012-10-22,78.79166666666667,12418.0,157.91666666666666,13.131944444444443,3.609222611442172,0.0,0.0,0.0
45,2012-10-23,0.0,12514.0,144.41666666666666,0.0,0.0,0.0,0.0,0.0
45,2012-10-24,0.0,11668.0,153.5,0.0,0.0,0.0,0.0,0.0
45,2012-10-25,157.04166666666666,11810.0,141.75,26.17361111111111,7.563974150907892,0.0,0.0,0.0
45,2012-10-26,137.5,11230.0,526.8333333333334,22.916666666666664,6.964789254971801,0.0,0.0,0.0
45,2012-10-27,0.0,11716.0,1735.1666666666667,0.0,0.0,0.0,0.0,0.0
45,2012-10-28,0.0,11928.666666666666,1214.75,0.0,0.0,0.0,0.0,0.0
45,2012-10-29,0.0,11059.333333333334,1305.9166666666667,0.0,0.0,0.0,0.0,0.0
45,2012-10-30,0.041666666666666664,6344.0,3870.5833333333335,0.006944444444444444,0.0037360322964831165,0.0,0.0,0.0
45,2012-10-31,4.958333333333333,12168.666666666666,264.1666666666667,0.8263888888888888,0.23178096294673023,0.0,0.0,0.0
45,2012-11-01,0.0,12398.0,134.83333333333334,0.0,0.0,0.0,0.0,0.0
45,2012-11-02,11.541666666666666,10798.0,1073.6666666666667,1.923611111111111,0.6080093278590686,0.0,0.0,0.0
45,2012-11-03,413.875,12305.333333333334,159.66666666666666,68.97916666666667,19.13202100715137,0.0,0.0,0.0
45,2012-11-04,518.9583333333334,12393.333333333334,175.16666666666666,86.49305555555556,23.81932210417787,0.0,0.0,0.0
45,2012-11-05,520.2916666666666,12309.333333333334,548.5833333333334,86.71527777777777,24.043482700570483,0.0,0.0,0.0
45,2012-11-06,451.625,12377.333333333334,147.66666666666666,75.27083333333333,20.755630251535063,0.0,0.0,0.0
45,2012-11-07,522.9583333333334,12383.333333333334,134.91666666666666,87.15972222222223,24.02229867653656,0.0,0.0,0.0
45,2012-11-08,522.0,12480.0,140.83333333333334,87.0,23.792548076923076,0.0,0.0,0.0
45,2012-11-09,517.25,12556.666666666666,145.16666666666666,86.20833333333333,23.432097823201484,0.0,0.0,0.0
45,2012-11-10,519.5416666666666,12640.0,150.83333333333334,86.59027777777779,23.380745099331925,0.0,0.0,0.0
45,2012-11-11,276.9166666666667,12681.333333333334,160.0,46.15277777777778,12.421361887989345,0.0,0.0,0.0
45,2012-11-12,112.41666666666667,12929.333333333334,148.83333333333334,18.73611111111111,4.945834837234883,0.0,0.0,0.0
45,2012-11-13,471.3333333333333,12588.0,132.41666666666666,78.55555555555556,21.298864880132758,0.0,0.0,0.0
45,2012-11-14,484.9583333333333,11618.666666666666,1341.9166666666667,80.82638888888889,23.742867679404792,0.0,0.0,0.0
45,2012-11-15,511.9166666666667,12238.666666666666,1808.8333333333333,85.31944444444444,23.793054572030357,0.0,0.0,0.0
45,2012-11-16,427.5416666666667,12661.333333333334,2179.6666666666665,71.25694444444444,19.208083776502388,0.0,0.0,0.0
45,2012-11-17,523.0416666666666,12653.333333333334,1087.5,87.17361111111111,23.513451110818405,0.0,0.0,0.0
45,2012-11-18,512.125,12625.333333333334,1508.0833333333333,85.35416666666666,23.073748877917417,0.0,0.0,0.0
45,2012-11-19,458.0416666666667,12440.0,811.0833333333334,76.34027777777777,20.944482962665237,0.0,0.0,0.0
45,2012-11-20,449.4583333333333,11269.333333333334,1223.6666666666667,74.90972222222221,22.686957105813217,0.0,0.0,0.0
45,2012-11-21,479.2916666666667,12666.666666666666,2372.9166666666665,79.88194444444444,21.52397971491228,0.0,0.0,0.0
45,2012-11-22,485.9166666666667,12432.0,2720.25,80.98611111111111,22.23339745995996,0.0,0.0,0.0
45,2012-11-23,420.5416666666667,11285.333333333334,2292.5,70.09027777777777,21.19725762543321,0.0,0.0,0.0
45,2012-11-24,422.1666666666667,10646.666666666666,1301.5,70.36111111111111,22.555648611980793,0.0,0.0,0.0
45,2012-11-25,521.2916666666666,12757.333333333334,688.0,86.88194444444444,23.24373508483138,0.0,0.0,0.0
45,2012-11-26,510.0,12589.333333333334,170.5,85.0,23.04371425545435,0.0,0.0,0.0
45,2012-11-27,505.5416666666667,12525.333333333334,357.5,84.25694444444444,22.958985899687743,0.0,0.0,0.0
45,2012-11-28,410.9166666666667,10477.333333333334,468.6666666666667,68.48611111111111,22.30940734495631,0.0,0.0,0.0
45,2012-11-29,459.375,11124.0,683.3333333333334,76.5625,23.490454198130166,0.0,0.0,0.0
45,2012-11-30,432.1666666666667,10549.333333333334,601.3333333333334,72.02777777777779,23.30297069851702,0.0,0.0,0.0
45,2012-12-01,370.5833333333333,9473.333333333334,529.75,61.763888888888886,22.251951384001874,0.0,0.0,0.0
45,2012-12-02,374.5,9597.333333333334,419.4166666666667,62.416666666666664,22.19659106696304,0.0,0.0,0.0
45,2012-12-03,412.25,10261.333333333334,929.0833333333334,68.70833333333334,22.852930905665282,0.0,0.0,0.0
45,2012-12-04,472.25,11610.666666666666,1677.9166666666667,78.70833333333334,23.13661647335783,0.0,0.0,0.0
45,2012-12-05,484.6666666666667,11798.666666666666,808.3333333333334,80.77777777777779,23.36658567823106,0.0,0.0,0.0
45,2012-12-06,435.75,10740.0,661.1666666666666,72.625,23.079061918063314,0.0,0.0,0.0
45,2012-12-07,431.3333333333333,10756.0,595.1666666666666,71.88888888888889,22.811154497748028,0.0,0.0,0.0
45,2012-12-08,365.4583333333333,9369.333333333334,601.0,60.909722222222214,22.18779869906551,0.0,0.0,0.0
45,2012-12-09,428.5833333333333,10456.0,656.8333333333334,71.43055555555556,23.316037309784917,0.0,0.0,0.0
45,2012-12-10,424.5833333333333,10549.333333333334,561.8333333333334,70.76388888888889,22.89406781892484,0.0,0.0,0.0
45,2012-12-11,462.9583333333333,11038.666666666666,1100.3333333333333,77.15972222222223,23.856697542980235,0.0,0.0,0.0
45,2012-12-12,547.8333333333334,12712.0,443.1666666666667,91.30555555555556,24.514306254807355,0.0,0.0,0.0
45,2012-12-13,316.5416666666667,7553.333333333333,326.4166666666667,52.75694444444444,23.838409274786702,0.0,0.0,0.0
45,2012-12-14,430.0416666666667,10368.0,2519.6666666666665,71.67361111111111,23.593946250214334,0.0,0.0,0.0
45,2012-12-15,522.9583333333334,12621.333333333334,703.75,87.15972222222223,23.569311109056976,0.0,0.0,0.0
45,2012-12-16,522.7916666666666,12700.0,279.8333333333333,87.13194444444444,23.415852471566055,0.0,0.0,0.0
45,2012-12-17,507.7083333333333,12584.0,1497.6666666666667,84.61805555555556,22.949890623896305,0.0,0.0,0.0
45,2012-12-18,498.625,12481.333333333334,3470.5,83.10416666666667,22.724697214506996,0.0,0.0,0.0
45,2012-12-19,523.5416666666666,12617.333333333334,2957.4166666666665,87.25694444444444,23.603081849483956,0.0,0.0,0.0
45,2012-12-20,523.0416666666666,12708.0,2649.9166666666665,87.17361111111111,23.41230207131116,0.0,0.0,0.0
45,2012-12-21,508.0,12620.0,2703.6666666666665,84.66666666666667,22.897569994717376,0.0,0.0,0.0
45,2012-12-22,474.8333333333333,11680.0,3439.8333333333335,79.13888888888889,23.125087994672754,0.0,0.0,0.0
45,2012-12-23,499.9166666666667,12358.666666666666,2237.5,83.31944444444444,23.00970416621714,0.0,0.0,0.0
45,2012-12-24,498.0833333333333,12454.666666666666,3232.8333333333335,83.01388888888889,22.74861386182779,0.0,0.0,0.0
45,2012-12-25,498.25,12289.333333333334,3581.0,83.04166666666667,23.062374552457413,0.0,0.0,0.0
45,2012-12-26,68.0,12428.0,2979.6666666666665,11.333333333333332,3.1123806458534493,0.0,0.0,0.0
45,2012-12-27,126.83333333333333,12370.666666666666,3533.8333333333335,21.13888888888889,5.832105069339655,0.0,0.0,0.0
45,2012-12-28,477.125,11802.666666666666,3655.0,79.52083333333333,22.9951935297108,0.0,0.0,0.0
45,2012-12-29,473.3333333333333,11910.666666666666,4199.0,78.88888888888889,22.605600955259526,0.0,0.0,0.0
45,2012-12-30,472.9166666666667,11785.333333333334,4934.5,78.81944444444444,22.825893530565295,0.0,0.0,0.0
45,2012-12-31,472.1666666666667,11988.0,2887.75,78.69444444444444,22.404415990064138,0.0,0.0,0.0
45,2013-01-01,473.8333333333333,12013.333333333334,2931.0,78.97222222222223,22.436087217906028,0.0,0.0,0.0
45,2013-01-02,473.9166666666667,11889.333333333334,3062.1666666666665,78.98611111111111,22.674071763672387,0.0,0.0,0.0
45,2013-01-03,242.25,11338.666666666666,3494.9166666666665,40.375,12.153093397224838,0.0,0.0,0.0
45,2013-01-04,473.25,11806.666666666666,2609.0833333333335,78.875,22.800709345002822,0.0,0.0,0.0
45,2013-01-05,439.5416666666667,10884.0,4164.583333333333,73.25694444444444,22.971880869982442,0.0,0.0,0.0
45,2013-01-06,473.0833333333333,11641.333333333334,3311.8333333333335,78.84722222222223,23.116387250410416,0.0,0.0,0.0
45,2013-01-07,473.125,11678.666666666666,3394.25,78.85416666666667,23.044520279141455,0.0,0.0,0.0
45,2013-01-08,479.3333333333333,11853.333333333334,2721.9166666666665,79.88888888888889,23.002877765279337,0.0,0.0,0.0
45,2013-01-09,497.625,12361.333333333334,2201.0,82.9375,22.89928439488728,0.0,0.0,0.0
45,2013-01-10,496.8333333333333,12174.666666666666,2933.4166666666665,82.80555555555556,23.21339621436134,0.0,0.0,0.0
45,2013-01-11,409.125,10177.333333333334,5346.5,68.1875,22.866887609720944,0.0,0.0,0.0
45,2013-01-12,376.875,9697.333333333334,5907.083333333333,62.81250000000001,22.107011807369723,0.0,0.0,0.0
45,2013-01-13,388.375,10006.666666666666,5238.333333333333,64.72916666666667,22.07734635243171,0.0,0.0,0.0
45,2013-01-14,396.1666666666667,10292.0,3529.5,66.02777777777777,21.895919700306603,0.0,0.0,0.0
45,2013-01-15,423.5416666666667,10753.333333333334,3919.6666666666665,70.59027777777777,22.404645200454638,0.0,0.0,0.0
45,2013-01-16,412.5416666666667,6613.333333333333,4095.0,68.75694444444444,35.48398962533602,0.0,0.0,0.0
45,2013-01-17,268.875,898.2083333333334,6391.666666666667,44.8125,170.2779375608851,0.0,0.0,0.0
45,2013-01-18,336.8333333333333,10516.0,2216.0,56.13888888888889,18.220048286209376,0.0,0.0,0.0
45,2013-01-19,511.6666666666667,11509.5,2423.5,85.27777777777777,25.28807120687741,0.0,0.0,0.0
45,2013-01-20,523.0,11817.875,1269.0,87.16666666666667,25.17371636891855,0.0,0.0,0.0
45,2013-01-21,522.625,11613.958333333334,1270.6666666666667,87.10416666666667,25.59734694243636,0.0,0.0,0.0
45,2013-01-22,34.208333333333336,11292.125,1590.1666666666667,5.701388888888889,1.7232221816334639,0.0,0.0,0.0
45,2013-01-23,773.25,12079.75,1842.1666666666667,128.875,36.41220844802252,0.0,0.0,0.0
45,2013-01-24,735.2916666666666,10769.25,2163.0,122.5486111111111,38.83821154882858,0.0,0.0,0.0
45,2013-01-25,304.375,8709.375,4936.333333333333,50.72916666666667,19.879571821552446,0.0,0.0,0.0
45,2013-01-26,0.0,10825.416666666666,2670.8333333333335,0.0,0.0,0.0,0.0,0.0
45,2013-01-27,0.0,11442.875,2195.6666666666665,0.0,0.0,0.0,0.0,0.0
45,2013-01-28,251.625,11631.458333333334,2108.6666666666665,41.9375,12.305652773548745,0.0,0.0,0.0
45,2013-01-29,492.125,11338.208333333334,3930.6666666666665,82.02083333333333,24.689712513367414,0.0,0.0,0.0
45,2013-01-30,440.25,10476.916666666666,4519.166666666667,73.375,23.902917525035196,0.0,0.0,0.0
45,2013-01-31,467.1666666666667,10598.625,3064.6666666666665,77.86111111111111,25.073061102003535,0.0,0.0,0.0
45,2013-02-01,492.9166666666667,10981.875,2136.1666666666665,82.15277777777777,25.531835916503837,0.0,0.0,0.0
45,2013-02-02,189.25,10750.0,3149.5,31.541666666666668,10.014112403100775,0.0,0.0,0.0
45,2013-02-03,0.0,10865.375,2539.3333333333335,0.0,0.0,0.0,0.0,0.0
45,2013-02-04,103.75,11213.958333333334,2221.3333333333335,17.291666666666668,5.262767755958905,0.0,0.0,0.0
45,2013-02-05,256.125,11310.125,2090.0,42.6875,12.881593925796578,0.0,0.0,0.0
45,2013-02-06,333.0833333333333,11035.166666666666,2981.5,55.513888888888886,17.169555159515284,0.0,0.0,0.0
45,2013-02-07,96.91666666666667,11770.375,2044.6666666666667,16.15277777777778,4.683744617784527,0.0,0.0,0.0
45,2013-02-08,547.0,12140.416666666666,1768.8333333333333,91.16666666666666,25.629419638260625,0.0,0.0,0.0
45,2013-02-09,236.91666666666666,7561.0,7449.833333333333,39.486111111111114,17.823845684727182,0.0,0.0,0.0
45,2013-02-10,160.875,12675.958333333334,1192.3333333333333,26.8125,7.2192618572560265,0.0,0.0,0.0
45,2013-02-11,587.1666666666666,13181.916666666666,1364.8333333333333,97.86111111111111,25.337739622251863,0.0,0.0,0.0
45,2013-02-12,572.9166666666666,12589.625,1816.3333333333333,95.48611111111111,25.885925690576343,0.0,0.0,0.0
45,2013-02-13,572.7916666666666,12534.625,1347.1666666666667,95.46527777777779,25.993836517291548,0.0,0.0,0.0
45,2013-02-14,324.9166666666667,8629.0,5190.5,54.152777777777786,21.418870153616357,0.0,0.0,0.0
45,2013-02-15,395.2083333333333,8713.333333333334,4892.5,65.86805555555556,25.800421608008158,0.0,0.0,0.0
45,2013-02-16,100.33333333333333,3556.375,10645.166666666666,16.72222222222222,16.048067047047752,0.0,0.0,0.0
45,2013-02-17,35.541666666666664,10691.666666666666,1587.6666666666667,5.923611111111112,1.8909385554689528,0.0,0.0,0.0
45,2013-02-18,301.6666666666667,8185.458333333333,4360.333333333333,50.27777777777778,20.963768743011403,0.0,0.0,0.0
45,2013-02-19,540.3333333333334,11380.291666666666,994.3333333333334,90.05555555555556,27.008060963092873,0.0,0.0,0.0
45,2013-02-20,325.0416666666667,9046.291666666666,3267.1666666666665,54.17361111111111,20.438710306402406,0.0,0.0,0.0
45,2013-02-21,293.1666666666667,11325.916666666666,1668.1666666666667,48.861111111111114,14.724015470908657,0.0,0.0,0.0
45,2013-02-22,0.0,11523.708333333334,2438.1666666666665,0.0,0.0,0.0,0.0,0.0
45,2013-02-23,272.375,11689.166666666666,3030.0,45.395833333333336,13.254664219006202,0.0,0.0,0.0
45,2013-02-24,522.5416666666666,11599.5,2850.8333333333335,87.09027777777779,25.62516643437696,0.0,0.0,0.0
45,2013-02-25,182.79166666666666,4337.666666666667,9137.5,30.46527777777778,23.97095052383514,0.0,0.0,0.0
45,2013-02-26,102.33333333333333,2688.5416666666665,9664.166666666666,17.055555555555554,21.65137026992122,0.0,0.0,0.0
45,2013-02-27,488.8333333333333,11108.75,2373.0,81.47222222222223,25.03114161759374,0.0,0.0,0.0
45,2013-02-28,476.0416666666667,11709.833333333334,2131.3333333333335,79.34027777777779,23.12486953035673,0.0,0.0,0.0
45,2013-03-01,271.6666666666667,11582.916666666666,2102.0,45.27777777777778,13.341463122174657,0.0,0.0,0.0
45,2013-03-02,521.75,11353.916666666666,2681.5,86.95833333333334,26.139771884885537,0.0,0.0,0.0
45,2013-03-03,0.0,6471.5,7105.833333333333,0.0,0.0,0.0,0.0,0.0
45,2013-03-04,177.54166666666666,11141.625,1626.6666666666667,29.59027777777778,9.064352646544426,0.0,0.0,0.0
45,2013-03-05,565.2916666666666,12469.875,1359.8333333333333,94.21527777777777,25.786685356152773,0.0,0.0,0.0
45,2013-03-06,116.95833333333333,12711.958333333334,1467.3333333333333,19.493055555555554,5.233638819965016,0.0,0.0,0.0
45,2013-03-07,160.375,12653.791666666666,1409.5,26.729166666666664,7.20943162622534,0.0,0.0,0.0
45,2013-03-08,349.0833333333333,12713.333333333334,2315.0,58.18055555555556,15.619053705645866,0.0,0.0,0.0
45,2013-03-09,483.4583333333333,12731.458333333334,2227.1666666666665,80.57638888888889,21.60060600110182,0.0,0.0,0.0
45,2013-03-10,342.9583333333333,12930.125,2206.0,57.15972222222222,15.087722040153862,0.0,0.0,0.0
45,2013-03-11,562.4166666666666,13020.75,2254.5,93.73611111111111,24.570116715413644,0.0,0.0,0.0
45,2013-03-12,491.0833333333333,11220.125,3844.5,81.84722222222223,24.89674307946163,0.0,0.0,0.0
45,2013-03-13,544.375,12106.541666666666,3027.3333333333335,90.72916666666667,25.57779540675324,0.0,0.0,0.0
45,2013-03-14,523.0416666666666,11822.291666666666,3447.3333333333335,87.17361111111111,25.16631657473816,0.0,0.0,0.0
45,2013-03-15,523.25,11758.333333333334,3092.8333333333335,87.20833333333333,25.313284904323176,0.0,0.0,0.0
45,2013-03-16,514.875,11889.041666666666,2508.5,85.8125,24.63428682575341,0.0,0.0,0.0
45,2013-03-17,57.583333333333336,11696.083333333334,2933.8333333333335,9.597222222222221,2.8005374543710024,0.0,0.0,0.0
45,2013-03-18,155.29166666666666,11555.5,2443.0,25.881944444444443,7.644418362588283,0.0,0.0,0.0
45,2013-03-19,410.0,11210.708333333334,3565.6666666666665,68.33333333333333,20.803472870060993,0.0,0.0,0.0
45,2013-03-20,391.75,10930.458333333334,4336.333333333333,65.29166666666667,20.387110177600054,0.0,0.0,0.0
45,2013-03-21,269.0833333333333,10844.708333333334,3745.1666666666665,44.84722222222222,14.114125040502346,0.0,0.0,0.0
45,2013-03-22,472.75,11090.166666666666,3431.8333333333335,78.79166666666667,24.24814400144272,0.0,0.0,0.0
45,2013-03-23,473.4583333333333,11154.333333333334,2934.1666666666665,78.90972222222223,24.144776195599114,0.0,0.0,0.0
45,2013-03-24,430.3333333333333,11085.583333333334,2338.1666666666665,71.72222222222221,22.08164758532729,0.0,0.0,0.0
45,2013-03-25,280.375,9491.583333333334,4934.5,46.729166666666664,16.802954810841182,0.0,0.0,0.0
45,2013-03-26,416.0416666666667,11465.666666666666,4617.666666666667,69.34027777777779,20.64061122093981,0.0,0.0,0.0
45,2013-03-27,453.2083333333333,12386.75,4772.5,75.53472222222221,20.812562370633497,0.0,0.0,0.0
45,2013-03-28,441.1666666666667,11926.875,6012.0,73.52777777777779,21.040742487496143,0.0,0.0,0.0
45,2013-03-29,448.3333333333333,12267.291666666666,4063.5,74.72222222222223,20.789180804872938,0.0,0.0,0.0
45,2013-03-30,405.0833333333333,12288.166666666666,4502.0,67.51388888888889,18.75177225605483,0.0,0.0,0.0
45,2013-03-31,119.375,11980.166666666666,5914.166666666667,19.895833333333332,5.668074665071437,0.0,0.0,0.0
45,2013-04-01,29.25,10846.833333333334,6339.833333333333,4.875,1.5339384766675375,0.0,0.0,0.0
45,2013-04-02,291.1666666666667,12483.541666666666,3875.6666666666665,48.52777777777778,13.267493310636782,0.0,0.0,0.0
45,2013-04-03,473.1666666666667,12650.5,3972.8333333333335,78.86111111111111,21.276073848640152,0.0,0.0,0.0
45,2013-04-04,367.2916666666667,12522.125,2768.5,61.21527777777778,16.684687547485392,0.0,0.0,0.0
45,2013-04-05,441.8333333333333,12426.333333333334,3600.6666666666665,73.63888888888889,20.225558178420382,0.0,0.0,0.0
45,2013-04-06,415.375,12139.0,5500.583333333333,69.22916666666666,19.464465428234064,0.0,0.0,0.0
45,2013-04-07,423.4166666666667,12526.625,5147.583333333333,70.56944444444444,19.227326904803878,0.0,0.0,0.0
45,2013-04-08,403.5,11730.166666666666,5368.333333333333,67.25,19.567006720563786,0.0,0.0,0.0
45,2013-04-09,465.9166666666667,12693.75,4712.166666666667,77.65277777777779,20.878694676951692,0.0,0.0,0.0
45,2013-04-10,433.25,12152.875,4711.666666666667,72.20833333333333,20.278908625873846,0.0,0.0,0.0
45,2013-04-11,0.0,11406.333333333334,5251.25,0.0,0.0,0.0,0.0,0.0
45,2013-04-12,112.83333333333333,9393.666666666666,6496.5,18.805555555555557,6.832620678234743,0.0,0.0,0.0
45,2013-04-13,81.08333333333333,5574.0,10138.916666666666,13.51388888888889,8.274650659809433,0.0,0.0,0.0
45,2013-04-14,471.0,13781.458333333334,3538.5,78.5,19.440649423289138,0.0,0.0,0.0
45,2013-04-15,298.8333333333333,13980.541666666666,3470.5833333333335,49.80555555555555,12.158782196286705,0.0,0.0,0.0
45,2013-04-16,394.125,11153.458333333334,5425.25,65.6875,20.100620883657164,0.0,0.0,0.0
45,2013-04-17,327.9583333333333,11879.125,4744.5,54.659722222222214,15.70432434581204,0.0,0.0,0.0
45,2013-04-18,384.3333333333333,13431.166666666666,3721.9166666666665,64.05555555555556,16.277186973912254,0.0,0.0,0.0
45,2013-04-19,498.0833333333333,13545.208333333334,3747.5833333333335,83.01388888888889,20.91709450348883,0.0,0.0,0.0
45,2013-04-20,180.41666666666666,13128.833333333334,3802.6666666666665,30.069444444444443,7.81691802182643,0.0,0.0,0.0
45,2013-04-21,0.0,13050.166666666666,4683.0,0.0,0.0,0.0,0.0,0.0
45,2013-04-22,268.625,12117.0,4523.583333333333,44.77083333333333,12.610617658386289,0.0,0.0,0.0
45,2013-04-23,322.5,14930.208333333334,2001.0833333333333,53.75,12.287085746180143,0.0,0.0,0.0
45,2013-04-24,549.0416666666666,15012.25,2370.25,91.50694444444444,20.80389024888933,0.0,0.0,0.0
45,2013-04-25,243.16666666666666,14147.208333333334,3123.3333333333335,40.52777777777778,9.77728625298081,0.0,0.0,0.0
45,2013-04-26,274.1666666666667,14762.208333333334,3335.3333333333335,45.69444444444444,10.564485703452602,0.0,0.0,0.0
45,2013-04-27,325.5416666666667,15296.25,4340.0,54.25694444444444,12.10616663488691,0.0,0.0,0.0
45,2013-04-28,562.4583333333334,15079.5,2886.0833333333335,93.74305555555556,21.21721864856999,0.0,0.0,0.0
45,2013-04-29,546.25,14854.791666666666,2730.6666666666665,91.04166666666667,20.917506977266033,0.0,0.0,0.0
45,2013-04-30,538.25,14642.041666666666,3049.4166666666665,89.70833333333333,20.910645430253634,0.0,0.0,0.0
45,2013-05-01,522.25,14585.75,2579.5,87.04166666666666,20.36735912334527,0.0,0.0,0.0
45,2013-05-02,520.1666666666666,14606.541666666666,2671.75,86.69444444444444,20.257234439287576,0.0,0.0,0.0
45,2013-05-03,522.7083333333334,14566.708333333334,3678.5833333333335,87.11805555555556,20.411881449614462,0.0,0.0,0.0
45,2013-05-04,514.5416666666666,14195.291666666666,3469.8333333333335,85.75694444444444,20.61869937312939,0.0,0.0,0.0
45,2013-05-05,496.9166666666667,14111.583333333334,2567.8333333333335,82.81944444444444,20.030549174535498,0.0,0.0,0.0
45,2013-05-06,370.5,13049.5,2219.5833333333335,61.75000000000001,16.150254799034442,0.0,0.0,0.0
45,2013-05-07,424.2916666666667,12568.041666666666,3684.0,70.71527777777777,19.203568022508588,0.0,0.0,0.0
45,2013-05-08,22.833333333333332,12810.458333333334,4770.333333333333,3.805555555555556,1.0138873077877992,0.0,0.0,0.0
45,2013-05-09,0.0,13245.125,4057.8333333333335,0.0,0.0,0.0,0.0,0.0
45,2013-05-10,0.0,12491.666666666666,4958.583333333333,0.0,0.0,0.0,0.0,0.0
45,2013-05-11,0.0,12027.625,5296.166666666667,0.0,0.0,0.0,0.0,0.0
45,2013-05-12,0.0,12912.416666666666,3377.5833333333335,0.0,0.0,0.0,0.0,0.0
45,2013-05-13,0.0,9037.666666666666,6699.5,0.0,0.0,0.0,0.0,0.0
45,2013-05-14,0.0,10726.583333333334,5506.416666666667,0.0,0.0,0.0,0.0,0.0
45,2013-05-15,0.0,12716.375,4136.75,0.0,0.0,0.0,0.0,0.0
45,2013-05-16,0.0,12433.416666666666,5126.083333333333,0.0,0.0,0.0,0.0,0.0
45,2013-05-17,0.0,12344.166666666666,4676.75,0.0,0.0,0.0,0.0,0.0
45,2013-05-18,0.0,12610.333333333334,5029.166666666667,0.0,0.0,0.0,0.0,0.0
45,2013-05-19,0.0,12783.166666666666,4321.5,0.0,0.0,0.0,0.0,0.0
45,2013-05-20,0.0,12310.583333333334,4750.25,0.0,0.0,0.0,0.0,0.0
45,2013-05-21,0.0,10335.5,5927.833333333333,0.0,0.0,0.0,0.0,0.0
45,2013-05-22,174.125,7388.333333333333,6842.791666666667,29.020833333333336,13.406014549966164,0.0,0.0,0.0
45,2013-05-23,472.75,12472.666666666666,3218.0,78.79166666666667,21.560422123042386,0.0,0.0,0.0
45,2013-05-24,398.7083333333333,10137.75,3340.875,66.45138888888889,22.371689011642403,0.0,0.0,0.0
45,2013-05-25,498.0833333333333,12671.25,1828.1666666666667,83.01388888888889,22.359783192485175,0.0,0.0,0.0
45,2013-05-26,498.0833333333333,12928.333333333334,884.625,83.01388888888889,21.91515298010399,0.0,0.0,0.0
45,2013-05-27,497.5,13051.75,1030.25,82.91666666666667,21.682501069460674,0.0,0.0,0.0
45,2013-05-28,497.4166666666667,12834.333333333334,1290.2916666666667,82.90277777777779,22.046114372040275,0.0,0.0,0.0
45,2013-05-29,486.3333333333333,12713.416666666666,2758.0,81.05555555555556,21.759894949124178,0.0,0.0,0.0
45,2013-05-30,473.1666666666667,12602.083333333334,2747.875,78.86111111111111,21.357815616906375,0.0,0.0,0.0
45,2013-05-31,473.2083333333333,12832.916666666666,2694.375,78.86805555555556,20.97548675822808,0.0,0.0,0.0
45,2013-06-01,473.1666666666667,12666.833333333334,3811.875,78.86111111111111,21.248639272290276,0.0,0.0,0.0
45,2013-06-02,473.2083333333333,12594.25,2678.1666666666665,78.86805555555556,21.37298160756783,0.0,0.0,0.0
45,2013-06-03,359.0833333333333,9799.166666666666,3181.8333333333335,59.84722222222222,20.844483657907418,0.0,0.0,0.0
45,2013-06-04,473.1666666666667,12840.583333333334,1583.3333333333333,78.86111111111111,20.961117204349925,0.0,0.0,0.0
45,2013-06-05,473.125,12816.75,2284.4583333333335,78.85416666666667,20.998246110233353,0.0,0.0,0.0
45,2013-06-06,473.1666666666667,12734.583333333334,1748.875,78.86111111111111,21.135593146397056,0.0,0.0,0.0
45,2013-06-07,473.125,12748.0,1330.9166666666667,78.85416666666667,21.11148971080431,0.0,0.0,0.0
45,2013-06-08,461.875,12637.833333333334,2295.375,76.97916666666667,20.78915656692207,0.0,0.0,0.0
45,2013-06-09,498.0416666666667,13271.5,1325.25,83.00694444444444,21.346697915750962,0.0,0.0,0.0
45,2013-06-10,492.6666666666667,13410.333333333334,1337.8333333333333,82.11111111111111,20.897707406394737,0.0,0.0,0.0
45,2013-06-11,473.1666666666667,12799.0,1857.5416666666667,78.86111111111111,21.02921886258475,0.0,0.0,0.0
45,2013-06-12,473.2083333333333,12852.833333333334,1762.8333333333333,78.86805555555556,20.94298328081573,0.0,0.0,0.0
45,2013-06-13,473.1666666666667,12771.0,1703.7083333333333,78.86111111111111,21.07532473746944,0.0,0.0,0.0
45,2013-06-14,473.2083333333333,12975.5,1409.7083333333333,78.86805555555556,20.74499430550739,0.0,0.0,0.0
45,2013-06-15,473.1666666666667,12806.666666666666,1898.625,78.86111111111111,21.016629793510326,0.0,0.0,0.0
45,2013-06-16,467.375,12842.5,1766.125,77.89583333333333,20.70145837388878,0.0,0.0,0.0
45,2013-06-17,448.3333333333333,12591.166666666666,1026.5833333333333,74.72222222222223,20.2544332225855,0.0,0.0,0.0
45,2013-06-18,437.875,12355.666666666666,1717.9583333333333,72.97916666666666,20.159000930747023,0.0,0.0,0.0
45,2013-06-19,448.25,11952.416666666666,3668.4166666666665,74.70833333333333,21.33288595751208,0.0,0.0,0.0
45,2013-06-20,448.25,12106.0,1833.75,74.70833333333333,21.062245305358225,0.0,0.0,0.0
45,2013-06-21,415.7083333333333,11380.916666666666,3617.2083333333335,69.28472222222221,20.77765472416057,0.0,0.0,0.0
45,2013-06-22,464.375,12540.416666666666,4413.958333333333,77.39583333333333,21.06405123434229,0.0,0.0,0.0
45,2013-06-23,457.2916666666667,12409.75,3669.0,76.21527777777779,20.9611590125148,0.0,0.0,0.0
45,2013-06-24,408.0833333333333,11418.083333333334,3728.5416666666665,68.01388888888889,20.330154895621224,0.0,0.0,0.0
45,2013-06-25,423.3333333333333,11602.583333333334,4121.041666666667,70.55555555555556,20.754525452904403,0.0,0.0,0.0
45,2013-06-26,423.3333333333333,11610.333333333334,3988.8333333333335,70.55555555555556,20.740671623936528,0.0,0.0,0.0
45,2013-06-27,423.3333333333333,11632.333333333334,3802.6666666666665,70.55555555555556,20.701445205414025,0.0,0.0,0.0
45,2013-06-28,430.125,11575.333333333334,2800.2083333333335,71.6875,21.137139679202903,0.0,0.0,0.0
45,2013-06-29,435.375,11433.166666666666,2948.2916666666665,72.5625,21.66117399670549,0.0,0.0,0.0
45,2013-06-30,498.0416666666667,13042.5,1224.0,83.00694444444444,21.721502885864588,0.0,0.0,0.0
45,2013-07-01,498.0416666666667,13106.25,1740.2916666666667,83.00694444444444,21.61584750702061,0.0,0.0,0.0
45,2013-07-02,487.6666666666667,13005.416666666666,2031.5833333333333,81.27777777777779,21.32965537863497,0.0,0.0,0.0
45,2013-07-03,448.3333333333333,12441.583333333334,2363.3333333333335,74.72222222222223,20.49794930530903,0.0,0.0,0.0
45,2013-07-04,430.5833333333333,12029.75,2633.75,71.7638888888889,20.360369315885844,0.0,0.0,0.0
45,2013-07-05,448.2083333333333,12427.0,2359.5416666666665,74.70138888888889,20.516282310917983,0.0,0.0,0.0
45,2013-07-06,448.2916666666667,12396.75,2314.8333333333335,74.71527777777777,20.5701690407208,0.0,0.0,0.0
45,2013-07-07,448.2916666666667,12428.916666666666,1692.8333333333333,74.71527777777777,20.516932400025926,0.0,0.0,0.0
45,2013-07-08,448.25,12374.75,1301.75,74.70833333333333,20.604823666471376,0.0,0.0,0.0
45,2013-07-09,448.25,12361.083333333334,1296.1666666666667,74.70833333333333,20.627604781134337,0.0,0.0,0.0
45,2013-07-10,413.4166666666667,11431.75,1975.2916666666667,68.90277777777779,20.571231924732047,0.0,0.0,0.0
45,2013-07-11,419.5416666666667,11498.583333333334,2899.9583333333335,69.9236111111111,20.754668449494986,0.0,0.0,0.0
45,2013-07-12,426.75,11526.0,3119.2083333333335,71.125,21.061046763838277,0.0,0.0,0.0
45,2013-07-13,491.875,13175.5,1770.2916666666667,81.97916666666667,21.235998317584407,0.0,0.0,0.0
45,2013-07-14,451.875,12421.666666666666,1977.7916666666667,75.3125,20.693001140480344,0.0,0.0,0.0
45,2013-07-15,432.125,12041.0,2366.0,72.02083333333333,20.414176909448273,0.0,0.0,0.0
45,2013-07-16,448.25,12314.166666666666,2671.5416666666665,74.70833333333333,20.706195438857684,0.0,0.0,0.0
