ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2013-07-17,442.9583333333333,12134.0,3772.5,73.8263888888889,20.765573205684664,0.0,0.0,0.0
45,2013-07-18,431.0416666666667,11853.0,2692.0416666666665,71.84027777777777,20.68597553830723,0.0,0.0,0.0
45,2013-07-19,436.75,12160.666666666666,3055.875,72.79166666666667,20.42963310673757,0.0,0.0,0.0
45,2013-07-20,455.7916666666667,12209.833333333334,2321.375,75.96527777777777,21.2344825664196,0.0,0.0,0.0
45,2013-07-21,468.6666666666667,12673.333333333334,584.2083333333334,78.11111111111111,21.03576187971243,0.0,0.0,0.0
45,2013-07-22,448.3333333333333,12314.5,1211.3333333333333,74.72222222222223,20.70948430260623,0.0,0.0,0.0
45,2013-07-23,448.3333333333333,12175.333333333334,2315.2083333333335,74.72222222222223,20.946198141962803,0.0,0.0,0.0
45,2013-07-24,269.5833333333333,7282.166666666667,6365.625,44.93055555555556,21.058016539644033,0.0,0.0,0.0
45,2013-07-25,517.125,13457.333333333334,1048.0,86.1875,21.858560698008517,0.0,0.0,0.0
45,2013-07-26,501.75,13319.833333333334,723.4166666666666,83.625,21.427604824885194,0.0,0.0,0.0
45,2013-07-27,483.7916666666667,13152.833333333334,1359.6666666666667,80.63194444444444,20.92300718898759,0.0,0.0,0.0
45,2013-07-28,433.375,11750.0,2268.25,72.22916666666667,20.98026773049645,0.0,0.0,0.0
45,2013-07-29,415.9166666666667,11122.5,2378.8333333333335,69.31944444444444,21.271050922804125,0.0,0.0,0.0
45,2013-07-30,478.1666666666667,12737.333333333334,1508.375,79.69444444444444,21.354323685404232,0.0,0.0,0.0
45,2013-07-31,314.5,8345.0,2405.125,52.416666666666664,21.437757140003992,0.0,0.0,0.0
45,2013-08-01,478.2083333333333,12887.166666666666,2477.875,79.70138888888889,21.107885644202458,0.0,0.0,0.0
45,2013-08-02,465.2083333333333,12357.5,2618.125,77.53472222222221,21.41420246364106,0.0,0.0,0.0
45,2013-08-03,459.75,12315.666666666666,1337.7083333333333,76.625,21.234833004032804,0.0,0.0,0.0
45,2013-08-04,471.4583333333333,12697.666666666666,1355.1666666666667,78.57638888888889,21.120511533177574,0.0,0.0,0.0
45,2013-08-05,473.125,12481.0,2824.125,78.85416666666667,21.563117605426914,0.0,0.0,0.0
45,2013-08-06,483.0416666666667,12685.0,2390.75,80.50694444444444,21.66103282529672,0.0,0.0,0.0
45,2013-08-07,488.0833333333333,13051.5,2029.9166666666667,81.34722222222223,21.27250273489211,0.0,0.0,0.0
45,2013-08-08,468.0833333333333,12666.5,1357.9583333333333,78.0138888888889,21.02091365237262,0.0,0.0,0.0
45,2013-08-09,475.25,12972.166666666666,909.2916666666666,79.20833333333334,20.839852633201858,0.0,0.0,0.0
45,2013-08-10,493.0,13343.166666666666,134.58333333333334,82.16666666666667,21.017112379620027,0.0,0.0,0.0
45,2013-08-11,485.7916666666667,13376.666666666666,37.083333333333336,80.96527777777777,20.657948646066952,0.0,0.0,0.0
45,2013-08-12,470.8333333333333,13055.5,664.625,78.47222222222221,20.514395805939603,0.0,0.0,0.0
45,2013-08-13,474.3333333333333,12710.0,2307.625,79.05555555555556,21.228686948159805,0.0,0.0,0.0
45,2013-08-14,507.7916666666667,13184.166666666666,1425.5,84.63194444444444,21.908766302172218,0.0,0.0,0.0
45,2013-08-15,514.2083333333334,13429.666666666666,2101.5833333333335,85.70138888888889,21.78005214409227,0.0,0.0,0.0
45,2013-08-16,513.6666666666666,13410.5,1697.7083333333333,85.61111111111111,21.788204930630645,0.0,0.0,0.0
45,2013-08-17,518.7916666666666,13651.166666666666,1840.5416666666667,86.46527777777779,21.61763900928289,0.0,0.0,0.0
45,2013-08-18,455.9583333333333,12403.333333333334,2242.1666666666665,75.99305555555556,20.91085449699901,0.0,0.0,0.0
45,2013-08-19,463.2916666666667,12628.0,2167.625,77.21527777777779,20.869159253686693,0.0,0.0,0.0
45,2013-08-20,468.375,12742.333333333334,1537.0833333333333,78.0625,20.908832435189783,0.0,0.0,0.0
45,2013-08-21,468.0,12744.166666666666,2020.5416666666667,78.0,20.88908651016805,0.0,0.0,0.0
45,2013-08-22,428.3333333333333,11671.166666666666,3284.7083333333335,71.38888888888889,20.876257253154737,0.0,0.0,0.0
45,2013-08-23,472.7916666666667,12693.833333333334,2719.625,78.79861111111111,21.18663863468263,0.0,0.0,0.0
45,2013-08-24,473.1666666666667,12507.333333333334,2692.2916666666665,78.86111111111111,21.519612938187375,0.0,0.0,0.0
45,2013-08-25,473.125,12701.833333333334,2438.4583333333335,78.85416666666667,21.188222500688877,0.0,0.0,0.0
45,2013-08-26,473.125,12811.333333333334,2054.75,78.85416666666667,21.007124225945777,0.0,0.0,0.0
45,2013-08-27,439.9166666666667,12091.666666666666,3418.7083333333335,73.31944444444444,20.69518378130025,0.0,0.0,0.0
45,2013-08-28,439.6666666666667,11943.166666666666,4515.833333333333,73.27777777777777,20.940598296561955,0.0,0.0,0.0
45,2013-08-29,448.25,12381.833333333334,3348.8333333333335,74.70833333333333,20.593036168580312,0.0,0.0,0.0
45,2013-08-30,448.2916666666667,12256.833333333334,3842.7916666666665,74.71527777777777,20.804985767576362,0.0,0.0,0.0
45,2013-08-31,448.25,12436.333333333334,1923.0833333333333,74.70833333333333,20.502790881556727,0.0,0.0,0.0
45,2013-09-01,441.6666666666667,12438.833333333334,563.7083333333334,73.61111111111111,20.197611423007693,0.0,0.0,0.0
45,2013-09-02,275.75,474.6666666666667,114.375,45.958333333333336,330.4546172752809,0.0,0.0,0.0
45,2013-09-03,428.3333333333333,11316.833333333334,3057.75,71.38888888888889,21.529898921469,0.0,0.0,0.0
45,2013-09-04,443.125,11840.166666666666,2653.8333333333335,73.85416666666667,21.288912388620655,0.0,0.0,0.0
45,2013-09-05,426.5416666666667,11699.333333333334,1669.0,71.09027777777777,20.738884100708493,0.0,0.0,0.0
45,2013-09-06,421.2083333333333,11521.666666666666,1916.875,70.2013888888889,20.795371642798592,0.0,0.0,0.0
45,2013-09-07,398.4583333333333,11083.166666666666,2342.4166666666665,66.40972222222223,20.4505074011138,0.0,0.0,0.0
45,2013-09-08,420.0833333333333,11496.0,2879.0,70.01388888888889,20.78613454921518,0.0,0.0,0.0
45,2013-09-09,291.9166666666667,7885.333333333333,6662.541666666667,48.65277777777778,21.058327344718744,0.0,0.0,0.0
45,2013-09-10,553.0,14973.5,491.875,92.16666666666666,21.00810320455026,0.0,0.0,0.0
45,2013-09-11,506.2083333333333,13801.666666666666,2127.625,84.36805555555556,20.863289960954795,0.0,0.0,0.0
45,2013-09-12,527.5416666666666,13984.166666666666,1312.625,87.92361111111111,21.458789206046518,0.0,0.0,0.0
45,2013-09-13,557.8333333333334,14279.333333333334,404.0,92.97222222222223,22.22191940177724,0.0,0.0,0.0
45,2013-09-14,568.4166666666666,14538.666666666666,202.0,94.73611111111111,22.239614858461728,0.0,0.0,0.0
45,2013-09-15,576.4166666666666,14941.5,26.375,96.06944444444444,21.944584806671944,0.0,0.0,0.0
45,2013-09-16,468.5,12330.666666666666,2676.0833333333335,78.08333333333334,21.61265273572664,0.0,0.0,0.0
45,2013-09-17,581.8333333333334,14884.333333333334,707.5416666666666,96.97222222222223,22.235876275576853,0.0,0.0,0.0
45,2013-09-18,574.7083333333334,15008.5,259.8333333333333,95.78472222222221,21.781874067657956,0.0,0.0,0.0
45,2013-09-19,546.7083333333334,14601.666666666666,267.3333333333333,91.11805555555556,21.29797445116615,0.0,0.0,0.0
45,2013-09-20,522.5416666666666,14172.5,551.2083333333334,87.09027777777779,20.972948883792945,0.0,0.0,0.0
45,2013-09-21,505.4166666666667,13775.666666666666,1231.0833333333333,84.23611111111111,20.869977052935525,0.0,0.0,0.0
45,2013-09-22,523.875,13496.0,1326.2916666666667,87.3125,22.080435869887374,0.0,0.0,0.0
45,2013-09-23,528.0833333333334,13782.5,618.75,88.01388888888889,21.795131708890096,0.0,0.0,0.0
45,2013-09-24,532.9166666666666,13827.0,1141.3333333333333,88.81944444444444,21.92382757567722,0.0,0.0,0.0
45,2013-09-25,518.0833333333334,13512.5,1456.125,86.34722222222221,21.809662863603656,0.0,0.0,0.0
45,2013-09-26,498.125,13300.333333333334,763.4166666666666,83.02083333333333,21.30398517581013,0.0,0.0,0.0
45,2013-09-27,498.125,13298.333333333334,1179.5,83.02083333333333,21.307189184108285,0.0,0.0,0.0
45,2013-09-28,498.1666666666667,13235.0,1769.2916666666667,83.02777777777777,21.41094110733325,0.0,0.0,0.0
45,2013-09-29,492.2083333333333,13313.666666666666,1146.5,82.03472222222223,21.02985705999683,0.0,0.0,0.0
45,2013-09-30,466.125,12576.666666666666,1472.7083333333333,77.6875,21.082489067055395,0.0,0.0,0.0
45,2013-10-01,473.2083333333333,13493.0,1716.25,78.86805555555556,19.949356971104358,0.0,0.0,0.0
45,2013-10-02,387.7916666666667,11345.333333333334,3027.6666666666665,64.63194444444444,19.4431331286481,0.0,0.0,0.0
45,2013-10-03,367.8333333333333,10960.5,3442.9583333333335,61.30555555555556,19.089992346253467,0.0,0.0,0.0
45,2013-10-04,314.1666666666667,9634.666666666666,5667.666666666667,52.361111111111114,18.548485215425778,0.0,0.0,0.0
45,2013-10-05,425.25,12132.5,3895.375,70.875,19.93788378322687,0.0,0.0,0.0
45,2013-10-06,477.5416666666667,13608.5,2021.1666666666667,79.59027777777777,19.961172653529452,0.0,0.0,0.0
45,2013-10-07,466.2916666666667,13146.333333333334,2098.75,77.71527777777779,20.176138572648057,0.0,0.0,0.0
45,2013-10-08,412.2916666666667,11423.166666666666,3984.375,68.71527777777777,20.530668062465647,0.0,0.0,0.0
45,2013-10-09,523.0416666666666,13387.5,2671.5416666666665,87.17361111111111,22.223980184666456,0.0,0.0,0.0
45,2013-10-10,523.0,13516.5,1645.25,87.16666666666667,22.01012342938877,0.0,0.0,0.0
45,2013-10-11,506.5,13386.333333333334,1035.5416666666667,84.41666666666666,21.523002315794717,0.0,0.0,0.0
45,2013-10-12,498.125,13002.0,2153.2083333333335,83.02083333333333,21.792809119109883,0.0,0.0,0.0
45,2013-10-13,490.625,12886.666666666666,1366.2916666666667,81.77083333333334,21.656791580444903,0.0,0.0,0.0
45,2013-10-14,493.9583333333333,13007.5,2793.0416666666665,82.32638888888889,21.601381147628505,0.0,0.0,0.0
45,2013-10-15,473.2083333333333,12343.166666666666,4361.166666666667,78.86805555555556,21.8077484393074,0.0,0.0,0.0
45,2013-10-16,390.9166666666667,10274.333333333334,5351.0,65.15277777777779,21.642906000930044,0.0,0.0,0.0
45,2013-10-17,476.5833333333333,12507.0,2600.4583333333335,79.43055555555556,21.675580563773178,0.0,0.0,0.0
45,2013-10-18,474.5833333333333,12161.0,3784.2083333333335,79.09722222222221,22.198735255689865,0.0,0.0,0.0
45,2013-10-19,464.4166666666667,11940.666666666666,3529.5833333333335,77.40277777777777,22.124031088902534,0.0,0.0,0.0
45,2013-10-20,475.75,12268.333333333334,2428.8333333333335,79.29166666666667,22.058616356473305,0.0,0.0,0.0
45,2013-10-21,486.3333333333333,12676.0,2004.375,81.05555555555556,21.82412520598857,0.0,0.0,0.0
45,2013-10-22,473.1666666666667,12338.333333333334,1998.8333333333333,78.86111111111111,21.814370300328694,0.0,0.0,0.0
45,2013-10-23,471.8333333333333,12314.333333333334,1301.9166666666667,78.63888888888889,21.795295004015195,0.0,0.0,0.0
45,2013-10-24,491.5833333333333,12698.666666666666,596.2916666666666,81.93055555555556,22.020342249405015,0.0,0.0,0.0
45,2013-10-25,511.9166666666667,12961.5,1601.5,85.31944444444444,22.466170110626766,0.0,0.0,0.0
45,2013-10-26,534.6666666666666,13386.166666666666,3252.125,89.11111111111111,22.72018792202564,0.0,0.0,0.0
45,2013-10-27,523.0,13108.5,3252.25,87.16666666666667,22.69518505804122,0.0,0.0,0.0
45,2013-10-28,523.1666666666666,13244.0,1872.625,87.19444444444444,22.470147907647906,0.0,0.0,0.0
45,2013-10-29,521.8333333333334,13438.5,574.9166666666666,86.97222222222221,22.088491605792644,0.0,0.0,0.0
45,2013-10-30,521.5,13560.333333333334,434.875,86.91666666666666,21.876053931810922,0.0,0.0,0.0
45,2013-10-31,509.1666666666667,13196.5,1687.625,84.86111111111111,21.947559748586535,0.0,0.0,0.0
45,2013-11-01,498.1666666666667,12732.333333333334,5123.375,83.02777777777777,22.25623521917079,0.0,0.0,0.0
45,2013-11-02,483.0,12123.666666666666,5096.625,80.5,22.6619971955679,0.0,0.0,0.0
45,2013-11-03,551.5,13734.166666666666,1874.7083333333333,91.91666666666667,22.841690431405862,0.0,0.0,0.0
45,2013-11-04,570.1666666666666,14301.0,1738.25,95.02777777777777,22.678820051433853,0.0,0.0,0.0
45,2013-11-05,569.8333333333334,14383.0,1391.3333333333333,94.97222222222223,22.536341128029232,0.0,0.0,0.0
45,2013-11-06,521.6666666666666,13420.0,3477.125,86.94444444444444,22.11187696638516,0.0,0.0,0.0
45,2013-11-07,523.0,13306.666666666666,3594.5833333333335,87.16666666666667,22.357201903807614,0.0,0.0,0.0
45,2013-11-08,538.1666666666666,13541.0,2195.125,89.69444444444444,22.607424775783834,0.0,0.0,0.0
45,2013-11-09,547.8333333333334,13844.0,1895.0416666666667,91.30555555555556,22.509813717936368,0.0,0.0,0.0
45,2013-11-10,501.0,12921.0,3331.25,83.5,22.055994118102312,0.0,0.0,0.0
45,2013-11-11,495.6666666666667,12854.666666666666,2845.125,82.61111111111111,21.93380268298586,0.0,0.0,0.0
45,2013-11-12,473.1666666666667,12301.666666666666,2954.0416666666665,78.86111111111111,21.879390778124012,0.0,0.0,0.0
45,2013-11-13,454.25,12047.666666666666,2466.9583333333335,75.70833333333333,21.44751749993083,0.0,0.0,0.0
45,2013-11-14,422.0,11412.666666666666,3591.875,70.33333333333334,21.03344237397044,0.0,0.0,0.0
45,2013-11-15,408.4166666666667,11163.666666666666,4664.208333333333,68.06944444444444,20.81045778467847,0.0,0.0,0.0
45,2013-11-16,365.75,10229.666666666666,6140.208333333333,60.958333333333336,20.337983479422594,0.0,0.0,0.0
45,2013-11-17,356.8333333333333,10002.666666666666,6538.916666666667,59.47222222222223,20.292458122278504,0.0,0.0,0.0
45,2013-11-18,334.5,9534.333333333334,6335.375,55.75,19.956796489878684,0.0,0.0,0.0
45,2013-11-19,317.3333333333333,9174.666666666666,5144.833333333333,52.888888888888886,19.674805018650392,0.0,0.0,0.0
45,2013-11-20,289.75,8270.666666666666,7030.458333333333,48.291666666666664,19.928195026600033,0.0,0.0,0.0
45,2013-11-21,202.5,5536.333333333333,10151.041666666666,33.75,20.805963634174244,0.0,0.0,0.0
45,2013-11-22,399.8333333333333,10305.0,5763.0,66.63888888888889,22.07069653350585,0.0,0.0,0.0
45,2013-11-23,568.1666666666666,14159.0,1728.375,94.69444444444444,22.825915593536894,0.0,0.0,0.0
45,2013-11-24,581.75,14382.0,1142.5416666666667,96.95833333333333,23.009233184999765,0.0,0.0,0.0
45,2013-11-25,591.25,14679.0,237.91666666666666,98.54166666666667,22.9118269863978,0.0,0.0,0.0
45,2013-11-26,571.5,14234.666666666666,845.4166666666666,95.25,22.83778451667291,0.0,0.0,0.0
45,2013-11-27,597.6666666666666,14866.0,253.79166666666666,99.6111111111111,22.869145851084504,0.0,0.0,0.0
45,2013-11-28,597.6666666666666,14567.0,347.9166666666667,99.6111111111111,23.33855441904457,0.0,0.0,0.0
45,2013-11-29,597.75,14613.666666666666,1002.4166666666666,99.625,23.26726979311603,0.0,0.0,0.0
45,2013-11-30,572.5833333333334,14373.0,200.20833333333334,95.43055555555556,22.66085619641767,0.0,0.0,0.0
45,2013-12-01,574.5,14615.333333333334,308.5416666666667,95.75,22.359719244628927,0.0,0.0,0.0
45,2013-12-02,575.0,14661.0,679.4583333333334,95.83333333333334,22.309471841393265,0.0,0.0,0.0
45,2013-12-03,596.5,14892.333333333334,823.2083333333334,99.41666666666666,22.784145085838347,0.0,0.0,0.0
45,2013-12-04,468.6666666666667,11748.333333333334,586.3333333333334,78.11111111111111,22.692003593890387,0.0,0.0,0.0
45,2013-12-05,592.5833333333334,14906.666666666666,1353.8333333333333,98.76388888888889,22.612778585271315,0.0,0.0,0.0
45,2013-12-06,597.75,14951.666666666666,3475.375,99.625,22.741285809831677,0.0,0.0,0.0
45,2013-12-07,597.6666666666666,14909.666666666666,3710.5833333333335,99.6111111111111,22.802167870210976,0.0,0.0,0.0
45,2013-12-08,597.6666666666666,14867.0,4458.166666666667,99.6111111111111,22.867607602221177,0.0,0.0,0.0
45,2013-12-09,597.75,15100.666666666666,2571.875,99.625,22.516894949450354,0.0,0.0,0.0
45,2013-12-10,595.75,15173.666666666666,2699.875,99.29166666666667,22.3335905406296,0.0,0.0,0.0
45,2013-12-11,597.5833333333334,15014.0,3109.3333333333335,99.59722222222223,22.6405567766381,0.0,0.0,0.0
45,2013-12-12,597.6666666666666,14917.666666666666,4109.958333333333,99.6111111111111,22.789939594366114,0.0,0.0,0.0
45,2013-12-13,595.9166666666666,15064.666666666666,2868.9583333333335,99.31944444444444,22.501477887920224,0.0,0.0,0.0
45,2013-12-14,597.8333333333334,14913.666666666666,3953.3333333333335,99.63888888888889,22.802409050609803,0.0,0.0,0.0
45,2013-12-15,597.6666666666666,15111.333333333334,2577.9166666666665,99.6111111111111,22.49786400199997,0.0,0.0,0.0
45,2013-12-16,597.6666666666666,14995.666666666666,3475.875,99.6111111111111,22.67139766302858,0.0,0.0,0.0
45,2013-12-17,597.6666666666666,14940.666666666666,3748.7083333333335,99.6111111111111,22.754856246188627,0.0,0.0,0.0
45,2013-12-18,597.75,15037.333333333334,2971.9166666666665,99.625,22.61173024915765,0.0,0.0,0.0
45,2013-12-19,509.4166666666667,12912.333333333334,5323.958333333333,84.90277777777779,22.441581476796514,0.0,0.0,0.0
45,2013-12-20,597.6666666666666,15144.666666666666,2958.2916666666665,99.6111111111111,22.448346319202948,0.0,0.0,0.0
45,2013-12-21,597.75,15126.333333333334,3380.7916666666665,99.625,22.478687829172085,0.0,0.0,0.0
45,2013-12-22,570.6666666666666,14769.0,1117.875,95.11111111111111,21.979431391578455,0.0,0.0,0.0
45,2013-12-23,559.0833333333334,14433.333333333334,1751.125,93.18055555555556,22.03408102386451,0.0,0.0,0.0
45,2013-12-24,581.3333333333334,14707.333333333334,3663.0833333333335,96.88888888888889,22.48414245350014,0.0,0.0,0.0
45,2013-12-25,579.1666666666666,14675.0,3113.875,96.52777777777779,22.449697141775506,0.0,0.0,0.0
45,2013-12-26,572.8333333333334,14723.333333333334,3079.875,95.47222222222223,22.131312731114633,0.0,0.0,0.0
45,2013-12-27,515.3333333333334,13495.0,3648.7916666666665,85.88888888888889,21.722028734922397,0.0,0.0,0.0
45,2013-12-28,498.0833333333333,13070.666666666666,5532.958333333333,83.01388888888889,21.676507404195995,0.0,0.0,0.0
45,2013-12-29,514.9166666666666,13350.666666666666,6548.25,85.81944444444444,21.939111446785844,0.0,0.0,0.0
45,2013-12-30,566.1666666666666,14187.0,6210.375,94.3611111111111,22.70067471785594,0.0,0.0,0.0
45,2013-12-31,550.6666666666666,13761.666666666666,7437.625,91.77777777777779,22.761600258366638,0.0,0.0,0.0
45,2014-01-01,597.6666666666666,15004.0,5416.791666666667,99.6111111111111,22.658805799934832,0.0,0.0,0.0
45,2014-01-02,597.6666666666666,14977.0,7310.541666666667,99.6111111111111,22.69965428471805,0.0,0.0,0.0
45,2014-01-03,597.8333333333334,14965.666666666666,10579.708333333334,99.63888888888889,22.723179351255833,0.0,0.0,0.0
45,2014-01-04,597.6666666666666,14929.666666666666,8032.458333333333,99.6111111111111,22.771621752364794,0.0,0.0,0.0
45,2014-01-05,596.5,15125.666666666666,3408.125,99.41666666666666,22.432669634396277,0.0,0.0,0.0
45,2014-01-06,597.6666666666666,15117.0,5208.541666666667,99.6111111111111,22.48943058954966,0.0,0.0,0.0
45,2014-01-07,597.6666666666666,14852.0,10860.875,99.6111111111111,22.89070308525601,0.0,0.0,0.0
45,2014-01-08,586.8333333333334,14800.0,6563.166666666667,97.80555555555556,22.554754129129126,0.0,0.0,0.0
45,2014-01-09,535.8333333333334,13783.333333333334,3298.5416666666665,89.30555555555556,22.11365376864168,0.0,0.0,0.0
45,2014-01-10,597.8333333333334,15096.666666666666,4575.333333333333,99.63888888888889,22.526000956796935,0.0,0.0,0.0
45,2014-01-11,548.3333333333334,13949.333333333334,5311.708333333333,91.38888888888889,22.360228286497165,0.0,0.0,0.0
45,2014-01-12,597.6666666666666,14901.0,4216.208333333333,99.6111111111111,22.815429986056117,0.0,0.0,0.0
45,2014-01-13,597.6666666666666,15143.0,2930.7083333333335,99.6111111111111,22.45081702583519,0.0,0.0,0.0
45,2014-01-14,590.0833333333334,15142.666666666666,3821.0833333333335,98.34722222222221,22.16644378650465,0.0,0.0,0.0
45,2014-01-15,533.5833333333334,13741.333333333334,5336.708333333333,88.93055555555556,22.08810300633935,0.0,0.0,0.0
45,2014-01-16,466.8333333333333,12383.666666666666,6043.791666666667,77.80555555555554,21.443597301104504,0.0,0.0,0.0
45,2014-01-17,423.4166666666667,11411.0,6549.125,70.56944444444444,21.10713468485574,0.0,0.0,0.0
45,2014-01-18,436.9166666666667,11741.666666666666,7003.916666666667,72.81944444444444,21.166736456115448,0.0,0.0,0.0
45,2014-01-19,496.9166666666667,12910.0,6687.291666666667,82.81944444444444,21.894869394956533,0.0,0.0,0.0
45,2014-01-20,513.9166666666666,13289.0,7010.375,85.65277777777777,21.99811351911773,0.0,0.0,0.0
45,2014-01-21,547.8333333333334,13865.0,7874.458333333333,91.30555555555556,22.475720238810755,0.0,0.0,0.0
45,2014-01-22,488.9166666666667,12753.333333333334,7887.458333333333,81.48611111111111,21.807012327931695,0.0,0.0,0.0
45,2014-01-23,473.25,12487.666666666666,7353.666666666667,78.875,21.557299869204282,0.0,0.0,0.0
45,2014-01-24,473.1666666666667,12484.666666666666,11299.5,78.86111111111111,21.558683095708513,0.0,0.0,0.0
45,2014-01-25,455.0,12211.0,9489.0,75.83333333333333,21.195575027980237,0.0,0.0,0.0
45,2014-01-26,423.4166666666667,11441.666666666666,10450.0,70.56944444444444,21.050562029618835,0.0,0.0,0.0
45,2014-01-27,423.4166666666667,11502.666666666666,9501.833333333334,70.56944444444444,20.93892841273521,0.0,0.0,0.0
45,2014-01-28,423.3333333333333,11444.666666666666,11775.833333333334,70.55555555555556,21.040902118405466,0.0,0.0,0.0
45,2014-01-29,426.5,11510.666666666666,9054.416666666666,71.08333333333333,21.07674765434959,0.0,0.0,0.0
45,2014-01-30,428.3333333333333,11661.333333333334,8048.833333333333,71.38888888888889,20.89386100312524,0.0,0.0,0.0
45,2014-01-31,428.3333333333333,11533.0,7589.75,71.38888888888889,21.12635721648988,0.0,0.0,0.0
45,2014-02-01,428.3333333333333,11369.333333333334,6502.833333333333,71.38888888888889,21.430480630155195,0.0,0.0,0.0
45,2014-02-02,428.25,11534.333333333334,5723.5,71.375,21.119805363696788,0.0,0.0,0.0
45,2014-02-03,263.9166666666667,7145.333333333333,10123.25,43.98611111111111,21.010160088946943,0.0,0.0,0.0
45,2014-02-04,556.4166666666666,13998.0,4571.5,92.73611111111111,22.61096922576241,0.0,0.0,0.0
45,2014-02-05,572.75,14548.666666666666,3871.8333333333335,95.45833333333333,22.39375601429684,0.0,0.0,0.0
45,2014-02-06,572.75,14698.0,4681.083333333333,95.45833333333333,22.16623293418606,0.0,0.0,0.0
45,2014-02-07,538.3333333333334,13785.333333333334,5722.666666666667,89.72222222222223,22.213604636167265,0.0,0.0,0.0
45,2014-02-08,597.75,14873.0,7239.0,99.625,22.861569622806428,0.0,0.0,0.0
45,2014-02-09,597.6666666666666,15047.0,6111.833333333333,99.6111111111111,22.59405344734646,0.0,0.0,0.0
45,2014-02-10,597.6666666666666,15117.333333333334,5283.583333333333,99.6111111111111,22.48893470335744,0.0,0.0,0.0
45,2014-02-11,592.6666666666666,15144.0,3388.8333333333335,98.77777777777777,22.261526383753004,0.0,0.0,0.0
45,2014-02-12,597.6666666666666,15053.333333333334,5123.25,99.6111111111111,22.584547534691467,0.0,0.0,0.0
45,2014-02-13,597.6666666666666,15013.333333333334,4975.333333333333,99.6111111111111,22.644719508584963,0.0,0.0,0.0
45,2014-02-14,597.6666666666666,15032.666666666666,4572.416666666667,99.6111111111111,22.61559640486644,0.0,0.0,0.0
45,2014-02-15,592.6666666666666,15081.0,3254.6666666666665,98.77777777777777,22.354522614916487,0.0,0.0,0.0
45,2014-02-16,498.5,13302.0,5390.583333333333,83.08333333333333,21.31735202726407,0.0,0.0,0.0
45,2014-02-17,435.6666666666667,11833.0,4848.833333333333,72.61111111111111,20.943270702461106,0.0,0.0,0.0
45,2014-02-18,495.1666666666667,13391.666666666666,5277.25,82.52777777777777,21.033028417340798,0.0,0.0,0.0
45,2014-02-19,478.8333333333333,12599.666666666666,5264.416666666667,79.80555555555556,21.617743414728785,0.0,0.0,0.0
45,2014-02-20,107.66666666666667,2731.6666666666665,14674.25,17.944444444444443,22.420154565792146,0.0,0.0,0.0
45,2014-02-21,0.0,0.0,17514.0,0.0,0.0,0.0,0.0,0.0
45,2014-02-22,0.0,2.6666666666666665,14742.666666666666,0.0,0.0,0.0,0.0,0.0
45,2014-02-23,0.0,17.333333333333332,11813.75,0.0,0.0,0.0,0.0,0.0
45,2014-02-24,0.0,30.666666666666668,9962.333333333334,0.0,0.0,0.0,0.0,0.0
45,2014-02-25,0.0,38.666666666666664,8419.833333333334,0.0,0.0,0.0,0.0,0.0
45,2014-02-26,0.0,106.33333333333333,8331.833333333334,0.0,0.0,0.0,0.0,0.0
45,2014-02-27,0.0,202.0,9883.833333333334,0.0,0.0,0.0,0.0,0.0
45,2014-02-28,0.0,235.0,9983.833333333334,0.0,0.0,0.0,0.0,0.0
45,2014-03-01,0.0,208.33333333333334,8602.333333333334,0.0,0.0,0.0,0.0,0.0
45,2014-03-02,0.0,183.33333333333334,8274.833333333334,0.0,0.0,0.0,0.0,0.0
45,2014-03-03,0.0,105.0,8376.0,0.0,0.0,0.0,0.0,0.0
45,2014-03-04,103.83333333333333,3157.3333333333335,6654.583333333333,17.305555555555554,18.706881686373876,0.0,0.0,0.0
45,2014-03-05,301.9166666666667,8545.333333333334,224.08333333333334,50.31944444444445,20.09754999479898,0.0,0.0,0.0
45,2014-03-06,268.4166666666667,7530.666666666667,1054.3333333333333,44.73611111111111,20.27501069700189,0.0,0.0,0.0
45,2014-03-07,317.0,9061.666666666666,155.16666666666666,52.83333333333333,19.89922751517381,0.0,0.0,0.0
45,2014-03-08,343.1666666666667,9440.0,154.33333333333334,57.19444444444445,20.67845750941619,0.0,0.0,0.0
45,2014-03-09,341.8333333333333,9311.0,156.5,56.97222222222222,20.883492046444466,0.0,0.0,0.0
45,2014-03-10,358.25,9767.333333333334,154.5,59.70833333333333,20.863887277318952,0.0,0.0,0.0
45,2014-03-11,399.4166666666667,10861.333333333334,155.25,66.56944444444444,20.918381465340865,0.0,0.0,0.0
45,2014-03-12,438.0833333333333,11674.333333333334,159.91666666666666,73.01388888888889,21.34566451569921,0.0,0.0,0.0
45,2014-03-13,463.5833333333333,12002.666666666666,254.83333333333334,77.26388888888889,21.97025545249204,0.0,0.0,0.0
45,2014-03-14,488.25,12717.666666666666,416.8333333333333,81.375,21.838351505779364,0.0,0.0,0.0
45,2014-03-15,496.0833333333333,13009.0,962.6666666666666,82.68055555555556,21.69180844885165,0.0,0.0,0.0
45,2014-03-16,498.0,12908.333333333334,2574.5,83.0,21.945435765009684,0.0,0.0,0.0
45,2014-03-17,506.0,13116.0,2335.5,84.33333333333334,21.94492731523838,0.0,0.0,0.0
45,2014-03-18,500.75,12862.333333333334,1467.8333333333333,83.45833333333333,22.1455380050276,0.0,0.0,0.0
45,2014-03-19,522.0833333333334,13433.0,955.1666666666666,87.01388888888889,22.10812199641017,0.0,0.0,0.0
45,2014-03-20,574.75,14624.333333333334,111.08333333333333,95.79166666666666,22.35568288013129,0.0,0.0,0.0
45,2014-03-21,578.4166666666666,14599.333333333334,153.75,96.40277777777779,22.536829117006864,0.0,0.0,0.0
45,2014-03-22,588.0833333333334,14905.0,276.3333333333333,98.01388888888889,22.443569458421855,0.0,0.0,0.0
45,2014-03-23,594.3333333333334,14966.666666666666,828.6666666666666,99.05555555555556,22.58863771343727,0.0,0.0,0.0
45,2014-03-24,597.4166666666666,15061.0,826.8333333333334,99.56944444444444,22.56360891633284,0.0,0.0,0.0
45,2014-03-25,594.8333333333334,15127.333333333334,887.25,99.13888888888889,22.36752640547647,0.0,0.0,0.0
45,2014-03-26,597.6666666666666,15139.666666666666,3879.4166666666665,99.6111111111111,22.455760071042224,0.0,0.0,0.0
45,2014-03-27,597.25,15193.333333333334,1685.3333333333333,99.54166666666666,22.360840829311098,0.0,0.0,0.0
45,2014-03-28,542.5833333333334,13898.666666666666,4142.666666666667,90.43055555555556,22.206409687579942,0.0,0.0,0.0
45,2014-03-29,597.6666666666666,15029.333333333334,3250.8333333333335,99.6111111111111,22.62061228412586,0.0,0.0,0.0
45,2014-03-30,597.6666666666666,14959.0,3418.1666666666665,99.6111111111111,22.726968528793517,0.0,0.0,0.0
45,2014-03-31,597.6666666666666,14849.0,2094.6666666666665,99.6111111111111,22.89532778114501,0.0,0.0,0.0
45,2014-04-01,597.5,14964.333333333334,1428.1666666666667,99.58333333333333,22.712533134341655,0.0,0.0,0.0
45,2014-04-02,597.6666666666666,15015.666666666666,1244.0833333333333,99.6111111111111,22.64120067189084,0.0,0.0,0.0
45,2014-04-03,304.5,8288.666666666666,6418.833333333333,50.74999999999999,20.897178878790314,0.0,0.0,0.0
45,2014-04-04,597.6666666666666,17020.666666666668,2417.4166666666665,99.6111111111111,19.974113169610803,0.0,0.0,0.0
45,2014-04-05,597.75,16704.666666666668,2458.6666666666665,99.625,20.354798559284827,0.0,0.0,0.0
45,2014-04-06,597.6666666666666,16962.0,1940.1666666666667,99.6111111111111,20.04319786712783,0.0,0.0,0.0
45,2014-04-07,594.9166666666666,16871.666666666668,1469.3333333333333,99.15277777777777,20.057794955382132,0.0,0.0,0.0
45,2014-04-08,596.8333333333334,16888.0,1540.75,99.47222222222221,20.1029544318122,0.0,0.0,0.0
45,2014-04-09,597.6666666666666,16898.0,2477.4166666666665,99.6111111111111,20.119110085348694,0.0,0.0,0.0
45,2014-04-10,597.6666666666666,17102.333333333332,1630.9166666666667,99.6111111111111,19.87873324627569,0.0,0.0,0.0
45,2014-04-11,597.6666666666666,17320.666666666668,2174.5833333333335,99.6111111111111,19.628154548836974,0.0,0.0,0.0
45,2014-04-12,597.75,17319.333333333332,3051.9166666666665,99.625,19.632402613649482,0.0,0.0,0.0
45,2014-04-13,597.75,17620.0,3051.75,99.625,19.29739642451759,0.0,0.0,0.0
45,2014-04-14,592.5,17561.0,2116.1666666666665,98.75,19.19217299698195,0.0,0.0,0.0
45,2014-04-15,597.5,17383.0,2371.0,99.58333333333333,19.552316439433163,0.0,0.0,0.0
45,2014-04-16,584.3333333333334,16778.333333333332,1611.3333333333333,97.38888888888889,19.810565875302142,0.0,0.0,0.0
45,2014-04-17,594.25,17054.333333333332,2201.3333333333335,99.04166666666666,19.820722494771612,0.0,0.0,0.0
45,2014-04-18,597.4166666666666,17181.0,3021.9166666666665,99.56944444444444,19.779437395313945,0.0,0.0,0.0
45,2014-04-19,551.0,16115.666666666666,3769.75,91.83333333333333,19.448600740480277,0.0,0.0,0.0
45,2014-04-20,597.6666666666666,17715.0,2230.8333333333335,99.6111111111111,19.191234672437044,0.0,0.0,0.0
45,2014-04-21,597.6666666666666,17310.666666666668,2459.3333333333335,99.6111111111111,19.63949331176667,0.0,0.0,0.0
45,2014-04-22,596.5,17046.0,2050.6666666666665,99.41666666666666,19.90549591301967,0.0,0.0,0.0
45,2014-04-23,596.3333333333334,16593.0,2912.5,99.3888888888889,20.443215679972145,0.0,0.0,0.0
45,2014-04-24,595.3333333333334,16543.666666666668,3522.1666666666665,99.22222222222223,20.469793744501082,0.0,0.0,0.0
45,2014-04-25,597.6666666666666,16500.0,3853.3333333333335,99.6111111111111,20.604407407407408,0.0,0.0,0.0
45,2014-04-26,597.3333333333334,16656.0,3462.1666666666665,99.55555555555556,20.40004269399082,0.0,0.0,0.0
45,2014-04-27,597.75,16288.666666666666,4268.666666666667,99.625,20.874644435804036,0.0,0.0,0.0
45,2014-04-28,597.75,16485.333333333332,2321.9166666666665,99.625,20.625614182303458,0.0,0.0,0.0
45,2014-04-29,596.5,16735.0,1722.1666666666667,99.41666666666666,20.275415795239514,0.0,0.0,0.0
45,2014-04-30,593.3333333333334,16658.333333333332,1645.8333333333333,98.88888888888889,20.26059696514924,0.0,0.0,0.0
45,2014-05-01,595.9166666666666,16805.0,2346.9166666666665,99.31944444444444,20.171214750900855,0.0,0.0,0.0
45,2014-05-02,597.6666666666666,16584.333333333332,3023.5,99.6111111111111,20.49963151300759,0.0,0.0,0.0
45,2014-05-03,597.75,16434.0,3890.0,99.625,20.69004046488986,0.0,0.0,0.0
45,2014-05-04,597.6666666666666,16268.0,3621.0,99.6111111111111,20.898249460426744,0.0,0.0,0.0
45,2014-05-05,597.6666666666666,16374.333333333334,4339.5,99.6111111111111,20.762538254314002,0.0,0.0,0.0
45,2014-05-06,597.75,16743.333333333332,2502.0833333333335,99.625,20.30779165837149,0.0,0.0,0.0
45,2014-05-07,597.0833333333334,17026.666666666668,2321.4166666666665,99.51388888888889,19.947586302531974,0.0,0.0,0.0
45,2014-05-08,597.6666666666666,17092.666666666668,2924.4166666666665,99.6111111111111,19.889975558069086,0.0,0.0,0.0
45,2014-05-09,597.6666666666666,17346.0,2707.9166666666665,99.6111111111111,19.599488194524515,0.0,0.0,0.0
45,2014-05-10,506.0,14477.333333333334,4544.0,84.33333333333334,19.88140081046233,0.0,0.0,0.0
45,2014-05-11,597.6666666666666,16988.333333333332,2050.0,99.6111111111111,20.012129239020243,0.0,0.0,0.0
45,2014-05-12,597.6666666666666,17299.333333333332,1594.8333333333333,99.6111111111111,19.652359756959164,0.0,0.0,0.0
45,2014-05-13,596.5,17223.0,2735.0,99.41666666666666,19.700928022605428,0.0,0.0,0.0
45,2014-05-14,572.8333333333334,16135.666666666666,4873.166666666667,95.47222222222223,20.19418851268067,0.0,0.0,0.0
45,2014-05-15,511.3333333333333,14533.666666666666,5670.75,85.22222222222223,20.013080739738385,0.0,0.0,0.0
45,2014-05-16,597.6666666666666,16684.333333333332,5232.666666666667,99.6111111111111,20.376763963531992,0.0,0.0,0.0
45,2014-05-17,591.0,16403.666666666668,2627.75,98.5,20.494228932555732,0.0,0.0,0.0
45,2014-05-18,561.5833333333334,15947.0,1114.8333333333333,93.59722222222221,20.031812845327927,0.0,0.0,0.0
45,2014-05-19,594.0833333333334,16765.0,1710.25,99.01388888888889,20.157137058024322,0.0,0.0,0.0
45,2014-05-20,595.1666666666666,16966.666666666668,1703.5833333333333,99.19444444444444,19.95386869679109,0.0,0.0,0.0
45,2014-05-21,587.8333333333334,17051.666666666668,1449.6666666666667,97.97222222222223,19.609766070439512,0.0,0.0,0.0
45,2014-05-22,575.6666666666666,16906.666666666668,1487.3333333333333,95.94444444444444,19.368595557308094,0.0,0.0,0.0
45,2014-05-23,594.75,16949.666666666668,2241.3333333333335,99.125,19.95989842474778,0.0,0.0,0.0
45,2014-05-24,596.1666666666666,16969.666666666668,1857.9166666666667,99.36111111111111,19.983861727134038,0.0,0.0,0.0
45,2014-05-25,597.6666666666666,17160.333333333332,2797.3333333333335,99.6111111111111,19.811545359776748,0.0,0.0,0.0
45,2014-05-26,597.75,17287.666666666668,2863.5,99.625,19.668364248115225,0.0,0.0,0.0
45,2014-05-27,597.6666666666666,17506.0,1618.9166666666667,99.6111111111111,19.420354291227135,0.0,0.0,0.0
45,2014-05-28,593.5,16784.0,1208.6666666666667,98.91666666666666,20.114548578010805,0.0,0.0,0.0
45,2014-05-29,567.6666666666666,16154.333333333334,1489.8333333333333,94.61111111111111,19.988922820846145,0.0,0.0,0.0
45,2014-05-30,597.6666666666666,16635.666666666668,2919.0,99.6111111111111,20.436374990816255,0.0,0.0,0.0
45,2014-05-31,550.3333333333334,15353.333333333334,2962.5,91.72222222222223,20.389575191778835,0.0,0.0,0.0
45,2014-06-01,597.6666666666666,16656.0,1520.3333333333333,99.6111111111111,20.41142664638702,0.0,0.0,0.0
45,2014-06-02,596.3333333333334,16809.333333333332,2872.0,99.3888888888889,20.18011488326591,0.0,0.0,0.0
45,2014-06-03,597.6666666666666,16712.666666666668,3390.25,99.6111111111111,20.342218809419336,0.0,0.0,0.0
45,2014-06-04,597.75,16756.666666666668,1915.5833333333333,99.625,20.291632683509047,0.0,0.0,0.0
45,2014-06-05,597.75,16590.666666666668,2316.6666666666665,99.625,20.49466316402797,0.0,0.0,0.0
45,2014-06-06,594.1666666666666,16624.666666666668,1842.1666666666667,99.02777777777779,20.33014028685621,0.0,0.0,0.0
45,2014-06-07,512.6666666666666,14547.333333333334,2906.1666666666665,85.44444444444444,20.046415532438168,0.0,0.0,0.0
45,2014-06-08,541.3333333333334,15770.666666666666,1897.8333333333333,90.22222222222223,19.52539172584827,0.0,0.0,0.0
45,2014-06-09,567.3333333333334,16362.0,1754.4166666666667,94.55555555555556,19.723634709149927,0.0,0.0,0.0
45,2014-06-10,596.4166666666666,17137.333333333332,1764.9166666666667,99.40277777777777,19.796643617573075,0.0,0.0,0.0
45,2014-06-11,595.75,16917.333333333332,2232.0,99.29166666666667,20.03167116566835,0.0,0.0,0.0
45,2014-06-12,597.6666666666666,16761.333333333332,2575.0,99.6111111111111,20.283155012860288,0.0,0.0,0.0
45,2014-06-13,597.75,16995.333333333332,2365.5833333333335,99.625,20.006675852194718,0.0,0.0,0.0
45,2014-06-14,594.6666666666666,16660.666666666668,2414.0,99.11111111111111,20.30328251503875,0.0,0.0,0.0
45,2014-06-15,597.75,16842.0,3378.8333333333335,99.625,20.188821102006884,0.0,0.0,0.0
45,2014-06-16,597.6666666666666,17132.666666666668,3534.3333333333335,99.6111111111111,19.843538010558127,0.0,0.0,0.0
45,2014-06-17,595.5,17421.333333333332,2820.5833333333335,99.25,19.44399108372876,0.0,0.0,0.0
45,2014-06-18,597.6666666666666,17126.666666666668,2117.0,99.6111111111111,19.85048981445439,0.0,0.0,0.0
45,2014-06-19,581.25,16888.666666666668,433.1666666666667,96.875,19.577292957802076,0.0,0.0,0.0
45,2014-06-20,582.25,17024.0,426.0,97.04166666666667,19.455075677474937,0.0,0.0,0.0
45,2014-06-21,543.1666666666666,16194.0,1827.1666666666667,90.52777777777777,19.07936924512508,0.0,0.0,0.0
45,2014-06-22,584.1666666666666,17154.0,572.75,97.36111111111111,19.37119460313759,0.0,0.0,0.0
45,2014-06-23,525.4166666666666,15408.666666666666,2115.0833333333335,87.56944444444444,19.396520176235597,0.0,0.0,0.0
45,2014-06-24,597.75,12516.791666666666,2715.5,99.625,27.16511819122978,0.0,0.0,0.0
45,2014-06-25,597.5833333333334,10619.333333333334,4198.0,99.59722222222223,32.01004326490468,0.0,0.0,0.0
45,2014-06-26,594.75,10610.333333333334,2982.0,99.125,31.885296566240456,0.0,0.0,0.0
45,2014-06-27,597.3333333333334,10089.75,2764.6666666666665,99.55555555555556,33.67606839724583,0.0,0.0,0.0
45,2014-06-28,597.0833333333334,10334.5,2522.0,99.51388888888889,32.86476392450315,0.0,0.0,0.0
45,2014-06-29,596.0833333333334,10566.583333333334,2021.3333333333333,99.34722222222221,32.08909244815285,0.0,0.0,0.0
45,2014-06-30,570.3333333333334,10064.333333333334,3116.6666666666665,95.05555555555556,32.23508208304353,0.0,0.0,0.0
45,2014-07-01,590.4166666666666,10234.0,4456.0,98.40277777777777,32.81695139296028,0.0,0.0,0.0
45,2014-07-02,580.0,10267.5,3564.6666666666665,96.66666666666667,32.13278143007873,0.0,0.0,0.0
45,2014-07-03,578.75,10321.166666666666,2341.3333333333335,96.45833333333333,31.896809953655115,0.0,0.0,0.0
45,2014-07-04,576.1666666666666,10457.416666666666,1520.0,96.02777777777777,31.340704497339743,0.0,0.0,0.0
45,2014-07-05,597.3333333333334,10618.5,2850.0,99.55555555555556,31.99916288657636,0.0,0.0,0.0
45,2014-07-06,596.1666666666666,10500.583333333334,3156.6666666666665,99.36111111111111,32.29529840934763,0.0,0.0,0.0
45,2014-07-07,597.6666666666666,10576.833333333334,2643.3333333333335,99.6111111111111,32.14314828529859,0.0,0.0,0.0
45,2014-07-08,593.6666666666666,10599.666666666666,1936.0,98.94444444444444,31.85924609788568,0.0,0.0,0.0
45,2014-07-09,596.6666666666666,10630.166666666666,2574.6666666666665,99.44444444444444,31.928369472622464,0.0,0.0,0.0
45,2014-07-10,597.5,10492.333333333334,2866.0,99.58333333333333,32.39297741207866,0.0,0.0,0.0
45,2014-07-11,597.0,10592.166666666666,2450.0,99.5,32.06081538243671,0.0,0.0,0.0
45,2014-07-12,546.75,9771.666666666666,4155.333333333333,91.125,31.827694866109503,0.0,0.0,0.0
45,2014-07-13,597.3333333333334,10625.333333333334,2172.6666666666665,99.55555555555556,31.97858367842055,0.0,0.0,0.0
45,2014-07-14,477.0833333333333,8607.166666666666,4617.333333333333,79.51388888888889,31.52964422412847,0.0,0.0,0.0
45,2014-07-15,595.5833333333334,10634.333333333334,2904.6666666666665,99.26388888888889,31.857911742887296,0.0,0.0,0.0
45,2014-07-16,596.25,10646.666666666666,2788.6666666666665,99.375,31.856625704445836,0.0,0.0,0.0
45,2014-07-17,596.5833333333334,10615.5,2318.0,99.43055555555556,31.968017155208056,0.0,0.0,0.0
45,2014-07-18,585.8333333333334,10608.166666666666,1603.3333333333333,97.63888888888889,31.413677617349318,0.0,0.0,0.0
45,2014-07-19,597.75,10647.833333333334,3293.3333333333335,99.625,31.93326889664564,0.0,0.0,0.0
45,2014-07-20,597.6666666666666,10607.5,3373.3333333333335,99.6111111111111,32.050221279493016,0.0,0.0,0.0
45,2014-07-21,593.1666666666666,10557.166666666666,1730.6666666666667,98.86111111111111,31.96056128275158,0.0,0.0,0.0
45,2014-07-22,584.5,10563.666666666666,2335.3333333333335,97.41666666666666,31.47421192136569,0.0,0.0,0.0
45,2014-07-23,596.8333333333334,10602.333333333334,1964.0,99.47222222222221,32.02113004474906,0.0,0.0,0.0
45,2014-07-24,585.4166666666666,10591.5,1971.3333333333333,97.56944444444444,31.440732086001873,0.0,0.0,0.0
45,2014-07-25,597.6666666666666,10632.833333333334,3446.0,99.6111111111111,31.97385979487019,0.0,0.0,0.0
45,2014-07-26,597.5,10632.0,3088.6666666666665,99.58333333333333,31.967448896413348,0.0,0.0,0.0
45,2014-07-27,596.9166666666666,10605.5,3097.3333333333335,99.48611111111111,32.01603858584907,0.0,0.0,0.0
45,2014-07-28,596.8333333333334,10634.5,3730.6666666666665,99.47222222222221,31.924274243682778,0.0,0.0,0.0
45,2014-07-29,594.8333333333334,10642.833333333334,3191.3333333333335,99.13888888888889,31.79238245872288,0.0,0.0,0.0
45,2014-07-30,594.3333333333334,10353.166666666666,2697.3333333333335,99.05555555555556,32.6544159865205,0.0,0.0,0.0
45,2014-07-31,594.3333333333334,10605.666666666666,3329.3333333333335,99.05555555555556,31.876978763973135,0.0,0.0,0.0
45,2014-08-01,597.5833333333334,10597.833333333334,4550.666666666667,99.59722222222223,32.07498256981249,0.0,0.0,0.0
45,2014-08-02,547.5833333333334,9773.333333333334,5295.333333333333,91.26388888888889,31.87076938381082,0.0,0.0,0.0
45,2014-08-03,597.6666666666666,10647.166666666666,3604.0,99.6111111111111,31.93081623175702,0.0,0.0,0.0
45,2014-08-04,595.5,10636.666666666666,2148.6666666666665,99.25,31.84646662488248,0.0,0.0,0.0
45,2014-08-05,597.6666666666666,10639.5,3657.3333333333335,99.6111111111111,31.95382510665184,0.0,0.0,0.0
45,2014-08-06,597.6666666666666,10621.666666666666,3994.0,99.6111111111111,32.00747424028453,0.0,0.0,0.0
45,2014-08-07,597.6666666666666,10630.0,3526.6666666666665,99.6111111111111,31.982382146963523,0.0,0.0,0.0
45,2014-08-08,589.6666666666666,10599.0,2447.3333333333335,98.27777777777777,31.646575672757386,0.0,0.0,0.0
45,2014-08-09,597.0,10629.166666666666,4445.333333333333,99.5,31.949212073696586,0.0,0.0,0.0
45,2014-08-10,582.9166666666666,10546.666666666666,1403.3333333333333,97.15277777777777,31.439547777075425,0.0,0.0,0.0
45,2014-08-11,594.5833333333334,10622.0,2063.3333333333335,99.09722222222223,31.84134997594092,0.0,0.0,0.0
45,2014-08-12,597.5,10601.666666666666,3026.6666666666665,99.58333333333333,32.058913692815594,0.0,0.0,0.0
45,2014-08-13,597.4166666666666,10613.0,2818.6666666666665,99.56944444444444,32.02021237057278,0.0,0.0,0.0
45,2014-08-14,596.4166666666666,10584.166666666666,2918.6666666666665,99.40277777777777,32.053697871558676,0.0,0.0,0.0
45,2014-08-15,593.1666666666666,10570.166666666666,4688.666666666667,98.86111111111111,31.921253738246534,0.0,0.0,0.0
45,2014-08-16,572.9166666666666,10211.5,2995.3333333333335,95.48611111111111,31.914419744623434,0.0,0.0,0.0
45,2014-08-17,584.9166666666666,10587.666666666666,1103.3333333333333,97.4861111111111,31.42525239009749,0.0,0.0,0.0
45,2014-08-18,594.6666666666666,10635.833333333334,1190.0,99.11111111111111,31.80439290657891,0.0,0.0,0.0
45,2014-08-19,587.5,10608.833333333334,1021.3333333333334,97.91666666666666,31.501068292146485,0.0,0.0,0.0
45,2014-08-20,572.0,10215.5,5952.0,95.33333333333334,31.850880198391334,0.0,0.0,0.0
45,2014-08-21,583.8333333333334,10488.333333333334,2878.0,97.30555555555556,31.664121510673233,0.0,0.0,0.0
45,2014-08-22,597.6666666666666,10647.5,3919.3333333333335,99.6111111111111,31.929816597532025,0.0,0.0,0.0
45,2014-08-23,545.8333333333334,9794.666666666666,4346.0,90.97222222222221,31.699720369362012,0.0,0.0,0.0
45,2014-08-24,588.6666666666666,10599.333333333334,2509.3333333333335,98.11111111111111,31.591913537539046,0.0,0.0,0.0
45,2014-08-25,597.6666666666666,10646.166666666666,3282.6666666666665,99.6111111111111,31.93381551001665,0.0,0.0,0.0
45,2014-08-26,597.6666666666666,10633.0,2892.6666666666665,99.6111111111111,31.97335862148239,0.0,0.0,0.0
45,2014-08-27,597.6666666666666,10619.666666666666,3492.0,99.6111111111111,32.01350220241272,0.0,0.0,0.0
45,2014-08-28,597.5,10640.333333333334,3789.3333333333335,99.58333333333333,31.94241251840481,0.0,0.0,0.0
45,2014-08-29,597.6666666666666,10629.0,3470.0,99.6111111111111,31.98539112072841,0.0,0.0,0.0
45,2014-08-30,557.6666666666666,10522.0,3759.3333333333335,92.94444444444444,30.148202707554546,0.0,0.0,0.0
45,2014-08-31,552.0,10341.333333333334,4354.0,92.0,30.363202681794743,0.0,0.0,0.0
45,2014-09-01,570.75,10131.5,5021.333333333333,95.125,32.04477372550954,0.0,0.0,0.0
45,2014-09-02,597.6666666666666,9940.333333333334,5332.791666666667,99.6111111111111,34.20134021886143,0.0,0.0,0.0
45,2014-09-03,597.6666666666666,10493.666666666666,4992.041666666667,99.6111111111111,32.39789608546955,0.0,0.0,0.0
45,2014-09-04,597.75,10412.333333333334,3299.8333333333335,99.625,32.65551669494509,0.0,0.0,0.0
45,2014-09-05,597.6666666666666,10345.833333333334,4057.375,99.6111111111111,32.86083501141093,0.0,0.0,0.0
45,2014-09-06,597.6666666666666,10467.666666666666,3653.6666666666665,99.6111111111111,32.4783672472906,0.0,0.0,0.0
45,2014-09-07,597.5833333333334,10478.333333333334,3154.7083333333335,99.59722222222223,32.44078124171571,0.0,0.0,0.0
45,2014-09-08,595.0,10435.0,2617.125,99.16666666666667,32.434674972049194,0.0,0.0,0.0
45,2014-09-09,596.4166666666666,10447.0,3036.375,99.40277777777777,32.47455542792721,0.0,0.0,0.0
45,2014-09-10,597.6666666666666,10433.666666666666,3878.0,99.6111111111111,32.58420391254806,0.0,0.0,0.0
45,2014-09-11,597.6666666666666,10431.333333333334,3336.625,99.6111111111111,32.591492511876616,0.0,0.0,0.0
45,2014-09-12,597.6666666666666,10504.0,2398.0833333333335,99.6111111111111,32.366024583227556,0.0,0.0,0.0
45,2014-09-13,577.8333333333334,10157.0,4159.375,96.30555555555556,32.36101812652468,0.0,0.0,0.0
45,2014-09-14,589.1666666666666,10359.5,3681.7916666666665,98.19444444444444,32.35075427278237,0.0,0.0,0.0
45,2014-09-15,597.6666666666666,10482.333333333334,2958.4583333333335,99.6111111111111,32.43292417930698,0.0,0.0,0.0
45,2014-09-16,501.8333333333333,8832.333333333334,4717.708333333333,83.63888888888889,32.31983180485841,0.0,0.0,0.0
45,2014-09-17,597.75,10470.333333333334,3431.7083333333335,99.625,32.47462274362484,0.0,0.0,0.0
45,2014-09-18,597.75,10518.833333333334,4295.458333333333,99.625,32.3248894839415,0.0,0.0,0.0
45,2014-09-19,597.6666666666666,10509.0,3041.3333333333335,99.6111111111111,32.35062538987746,0.0,0.0,0.0
45,2014-09-20,597.6666666666666,10433.0,3302.6666666666665,99.6111111111111,32.586286036827595,0.0,0.0,0.0
45,2014-09-21,577.5,10468.0,1876.0833333333333,96.25,31.381472105464276,0.0,0.0,0.0
45,2014-09-22,546.3333333333334,10631.833333333334,2905.1666666666665,91.05555555555556,29.23038777675011,0.0,0.0,0.0
45,2014-09-23,547.8333333333334,10646.333333333334,5678.291666666667,91.30555555555556,29.27072179258378,0.0,0.0,0.0
45,2014-09-24,547.8333333333334,10640.5,5160.208333333333,91.30555555555556,29.286768583347694,0.0,0.0,0.0
45,2014-09-25,547.9166666666666,10632.0,4783.208333333333,91.31944444444444,29.314641073070813,0.0,0.0,0.0
45,2014-09-26,549.25,10629.0,4714.708333333333,91.54166666666667,29.39427117634145,0.0,0.0,0.0
45,2014-09-27,597.6666666666666,10373.333333333334,2533.6666666666665,99.6111111111111,32.77372000856898,0.0,0.0,0.0
45,2014-09-28,597.6666666666666,10333.833333333334,3110.25,99.6111111111111,32.89899413469241,0.0,0.0,0.0
45,2014-09-29,597.75,10375.5,3213.9583333333335,99.625,32.77144474965062,0.0,0.0,0.0
45,2014-09-30,597.75,10316.5,2042.2083333333333,99.625,32.95886444045945,0.0,0.0,0.0
45,2014-10-01,597.6666666666666,10508.833333333334,2840.625,99.6111111111111,32.35113846023716,0.0,0.0,0.0
45,2014-10-02,597.6666666666666,10524.0,2748.7083333333335,99.6111111111111,32.30451560454411,0.0,0.0,0.0
45,2014-10-03,597.6666666666666,10491.666666666666,3026.3333333333335,99.6111111111111,32.40407201482658,0.0,0.0,0.0
45,2014-10-04,532.0,9557.333333333334,5710.208333333333,88.66666666666667,31.66357421875,0.0,0.0,0.0
45,2014-10-05,595.8333333333334,10578.166666666666,1769.4583333333333,99.30555555555556,32.04051059047198,0.0,0.0,0.0
45,2014-10-06,597.6666666666666,10566.166666666666,1670.0416666666667,99.6111111111111,32.175597162852085,0.0,0.0,0.0
45,2014-10-07,596.0,10540.666666666666,1382.4166666666667,99.33333333333333,32.16349377016001,0.0,0.0,0.0
45,2014-10-08,562.25,9970.5,3325.3333333333335,93.70833333333334,32.07728214900624,0.0,0.0,0.0
45,2014-10-09,597.6666666666666,10595.5,4381.291666666667,99.6111111111111,32.08651995868267,0.0,0.0,0.0
45,2014-10-10,597.75,10603.333333333334,3574.1666666666665,99.625,32.06728623074505,0.0,0.0,0.0
45,2014-10-11,597.6666666666666,10592.166666666666,2123.4583333333335,99.6111111111111,32.096617521333904,0.0,0.0,0.0
45,2014-10-12,594.6666666666666,10536.333333333334,823.625,99.11111111111111,32.10473810201736,0.0,0.0,0.0
45,2014-10-13,597.0833333333334,10543.833333333334,1524.25,99.51388888888889,32.21227916264905,0.0,0.0,0.0
