ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2014-10-14,597.75,10541.0,2470.7916666666665,99.625,32.25691348069443,0.0,0.0,0.0
45,2014-10-15,579.0833333333334,10541.0,2153.0833333333335,96.51388888888889,31.249587589201948,0.0,0.0,0.0
45,2014-10-16,561.5833333333334,10641.666666666666,4738.333333333333,93.59722222222221,30.018542156095013,0.0,0.0,0.0
45,2014-10-17,586.0,10602.666666666666,3500.7083333333335,97.66666666666667,31.438914738430583,0.0,0.0,0.0
45,2014-10-18,597.6666666666666,10595.333333333334,3671.2083333333335,99.6111111111111,32.087024685920426,0.0,0.0,0.0
45,2014-10-19,597.5,10579.5,2438.5416666666665,99.58333333333333,32.12608503867543,0.0,0.0,0.0
45,2014-10-20,570.0833333333334,10145.0,1567.875,95.01388888888889,31.964751382728217,0.0,0.0,0.0
45,2014-10-21,597.6666666666666,11155.333333333334,3236.3333333333335,99.6111111111111,30.47624952688301,0.0,0.0,0.0
45,2014-10-22,596.75,11109.333333333334,2916.625,99.45833333333334,30.555505130820933,0.0,0.0,0.0
45,2014-10-23,572.8333333333334,11162.0,3978.0833333333335,95.47222222222223,29.19250084612475,0.0,0.0,0.0
45,2014-10-24,572.8333333333334,11478.666666666666,4083.875,95.47222222222223,28.387155399388238,0.0,0.0,0.0
45,2014-10-25,572.9166666666666,11621.333333333334,4158.291666666667,95.48611111111111,28.042745860104024,0.0,0.0,0.0
45,2014-10-26,572.8333333333334,11626.666666666666,3569.1666666666665,95.47222222222223,28.02580514143731,0.0,0.0,0.0
45,2014-10-27,572.8333333333334,11736.0,2158.9166666666665,95.47222222222223,27.764714932212375,0.0,0.0,0.0
45,2014-10-28,563.0833333333334,11855.333333333334,2416.875,93.84722222222223,27.01742417852256,0.0,0.0,0.0
45,2014-10-29,547.8333333333334,11314.666666666666,5285.75,91.30555555555556,27.541762412601145,0.0,0.0,0.0
45,2014-10-30,548.0,11160.0,5894.0,91.33333333333333,27.931959378733573,0.0,0.0,0.0
45,2014-10-31,497.0,10372.666666666666,6408.125,82.83333333333334,27.255302397326304,0.0,0.0,0.0
45,2014-11-01,572.8333333333334,11937.333333333334,4225.583333333333,95.47222222222223,27.29643927547563,0.0,0.0,0.0
45,2014-11-02,558.3333333333334,11855.333333333334,5691.416666666667,93.05555555555556,26.789513392940822,0.0,0.0,0.0
45,2014-11-03,487.5833333333333,10682.666666666666,7368.583333333333,81.26388888888889,25.962960507155934,0.0,0.0,0.0
45,2014-11-04,518.25,11145.333333333334,4180.875,86.375,26.450341697571485,0.0,0.0,0.0
45,2014-11-05,533.0,11501.333333333334,5280.041666666667,88.83333333333333,26.361132042661723,0.0,0.0,0.0
45,2014-11-06,533.0,11378.666666666666,4835.958333333333,88.83333333333333,26.64531579564097,0.0,0.0,0.0
45,2014-11-07,533.0,11256.666666666666,6044.041666666667,88.83333333333333,26.934098312111338,0.0,0.0,0.0
45,2014-11-08,533.0,11236.666666666666,4818.125,88.83333333333333,26.98203797092851,0.0,0.0,0.0
45,2014-11-09,533.0,11303.333333333334,4197.458333333333,88.83333333333333,26.822898849896788,0.0,0.0,0.0
45,2014-11-10,532.9166666666666,11396.666666666666,4016.1666666666665,88.81944444444444,26.599072584576383,0.0,0.0,0.0
45,2014-11-11,518.75,11142.666666666666,5279.208333333333,86.45833333333334,26.482196811056603,0.0,0.0,0.0
45,2014-11-12,498.1666666666667,10705.333333333334,6604.833333333333,83.02777777777777,26.47033929090381,0.0,0.0,0.0
45,2014-11-13,498.1666666666667,10648.666666666666,6838.041666666667,83.02777777777777,26.611200671967282,0.0,0.0,0.0
45,2014-11-14,498.0833333333333,10602.666666666666,7094.458333333333,83.01388888888889,26.72218336058015,0.0,0.0,0.0
45,2014-11-15,462.5,10049.333333333334,6070.125,77.08333333333334,26.179390009287513,0.0,0.0,0.0
45,2014-11-16,448.3333333333333,9874.666666666666,5681.833333333333,74.72222222222223,25.826385138176256,0.0,0.0,0.0
45,2014-11-17,408.4166666666667,8977.333333333334,6780.083333333333,68.06944444444444,25.878621775830485,0.0,0.0,0.0
45,2014-11-18,463.0,9818.666666666666,5378.708333333333,77.16666666666666,26.823380635524174,0.0,0.0,0.0
45,2014-11-19,441.5,9420.0,4993.375,73.58333333333333,26.66028839348903,0.0,0.0,0.0
45,2014-11-20,255.0,8185.333333333333,7683.041666666667,42.5,17.72102541130477,0.0,0.0,0.0
45,2014-11-21,523.0,17911.333333333332,2671.25,87.16666666666667,16.60958610935348,0.0,0.0,0.0
45,2014-11-22,523.0,17928.0,3132.2916666666665,87.16666666666667,16.594145098914172,0.0,0.0,0.0
45,2014-11-23,523.0,17930.666666666668,3614.625,87.16666666666667,16.59167720107079,0.0,0.0,0.0
45,2014-11-24,523.0,17930.666666666668,3453.7083333333335,87.16666666666667,16.59167720107079,0.0,0.0,0.0
45,2014-11-25,235.66666666666666,13912.666666666666,8517.5,39.27777777777778,9.635468078649351,0.0,0.0,0.0
45,2014-11-26,512.6666666666666,12468.0,3683.0416666666665,85.44444444444444,23.389628560225287,0.0,0.0,0.0
45,2014-11-27,523.0,0.0,4555.375,87.16666666666667,0.0,0.0,0.0,0.0
45,2014-11-28,469.5,5748.416666666667,5185.833333333333,78.25,46.459271393572145,0.0,0.0,0.0
45,2014-11-29,530.0,13707.791666666666,3231.4583333333335,88.33333333333333,21.99345262882728,0.0,0.0,0.0
45,2014-11-30,547.8333333333334,14244.25,2947.4583333333335,91.30555555555556,21.877309167636845,0.0,0.0,0.0
45,2014-12-01,547.8333333333334,14422.0,3368.5,91.30555555555556,21.607673076626757,0.0,0.0,0.0
45,2014-12-02,547.8333333333334,14274.25,3556.2083333333335,91.30555555555556,21.83132992003861,0.0,0.0,0.0
45,2014-12-03,547.8333333333334,14434.708333333334,4504.25,91.30555555555556,21.588649657124655,0.0,0.0,0.0
45,2014-12-04,547.9166666666666,14263.833333333334,3953.4583333333335,91.31944444444444,21.85059630222513,0.0,0.0,0.0
45,2014-12-05,547.9166666666666,14354.625,3443.9166666666665,91.31944444444444,21.712393314969137,0.0,0.0,0.0
45,2014-12-06,537.8333333333334,14144.333333333334,4095.0833333333335,89.63888888888889,21.629688764247952,0.0,0.0,0.0
45,2014-12-07,597.75,15366.375,3122.4166666666665,99.625,22.127543093279968,0.0,0.0,0.0
45,2014-12-08,597.75,15459.75,2106.4583333333335,99.625,21.993895438153913,0.0,0.0,0.0
45,2014-12-09,597.6666666666666,15722.333333333334,1129.8333333333333,99.6111111111111,21.6235538971456,0.0,0.0,0.0
45,2014-12-10,587.3333333333334,15723.0,1212.2916666666667,97.88888888888889,21.248793345912215,0.0,0.0,0.0
45,2014-12-11,597.6666666666666,15691.458333333334,1740.7083333333333,99.6111111111111,21.66610107232792,0.0,0.0,0.0
45,2014-12-12,597.6666666666666,15650.958333333334,2917.5416666666665,99.6111111111111,21.722166463005017,0.0,0.0,0.0
45,2014-12-13,597.75,15659.541666666666,2353.3333333333335,99.625,21.71328715985195,0.0,0.0,0.0
45,2014-12-14,597.75,15636.583333333334,3224.5416666666665,99.625,21.745167582432224,0.0,0.0,0.0
45,2014-12-15,597.6666666666666,15646.0,2738.875,99.6111111111111,21.729050378513502,0.0,0.0,0.0
45,2014-12-16,597.6666666666666,15732.541666666666,2281.75,99.6111111111111,21.609523078050362,0.0,0.0,0.0
45,2014-12-17,505.0,13392.958333333334,4054.25,84.16666666666667,21.44864683244615,0.0,0.0,0.0
45,2014-12-18,532.25,13935.5,3500.0,88.70833333333333,21.725918816451987,0.0,0.0,0.0
45,2014-12-19,591.75,15399.75,2697.4583333333335,98.625,21.857960356499294,0.0,0.0,0.0
45,2014-12-20,597.75,15790.666666666666,2317.3333333333335,99.625,21.532980980325927,0.0,0.0,0.0
45,2014-12-21,597.6666666666666,17089.291666666668,1513.75,99.6111111111111,19.893903670996053,0.0,0.0,0.0
45,2014-12-22,570.25,17534.416666666668,1979.75,95.04166666666667,18.499458208380663,0.0,0.0,0.0
45,2014-12-23,597.6666666666666,17280.5,2391.8333333333335,99.6111111111111,19.673778086410824,0.0,0.0,0.0
45,2014-12-24,597.6666666666666,16718.833333333332,3306.125,99.6111111111111,20.33471567327598,0.0,1297.9706666666668,47.745666666666665
45,2014-12-25,597.75,17461.25,2719.25,99.625,19.47283985968931,0.0,995.0320952380952,48.569761904761904
45,2014-12-26,597.75,17627.083333333332,2719.6666666666665,99.625,19.289641886301855,0.0,0.0,0.0
45,2014-12-27,597.6666666666666,17548.333333333332,2488.6666666666665,99.6111111111111,19.373504922911327,0.0,0.0,0.0
45,2014-12-28,597.6666666666666,17525.666666666668,2461.6666666666665,99.6111111111111,19.398561474916157,0.0,0.0,0.0
45,2014-12-29,597.6666666666666,17706.666666666668,2535.9583333333335,99.6111111111111,19.20026669176707,0.0,0.0,0.0
45,2014-12-30,597.75,17662.666666666668,3097.625,99.625,19.250780837170677,0.0,0.0,0.0
45,2014-12-31,597.75,17921.666666666668,3261.4583333333335,99.625,18.972572770389657,0.0,0.0,0.0
45,2015-01-01,597.6666666666666,17844.666666666668,2729.25,99.6111111111111,19.051783290369983,0.0,0.0,0.0
45,2015-01-02,597.6666666666666,18085.5,3308.0833333333335,99.6111111111111,18.798082564608233,0.0,0.0,0.0
45,2015-01-03,597.6666666666666,17816.25,3269.1666666666665,99.6111111111111,19.082170615153146,0.0,0.0,0.0
45,2015-01-04,597.8333333333334,18175.75,1338.2083333333333,99.63888888888889,18.70995847641928,0.0,0.0,0.0
45,2015-01-05,597.6666666666666,17967.333333333332,1516.7916666666667,99.6111111111111,18.921712861613052,0.0,0.0,0.0
45,2015-01-06,597.6666666666666,17677.916666666668,3385.5833333333335,99.6111111111111,19.231492524414485,0.0,0.0,0.0
45,2015-01-07,597.6666666666666,17673.25,3780.2916666666665,99.6111111111111,19.236570648987723,0.0,0.0,0.0
45,2015-01-08,597.6666666666666,17822.166666666668,3385.875,99.6111111111111,19.075835647866736,0.0,0.0,0.0
45,2015-01-09,552.9166666666666,16616.5,2688.3333333333335,92.15277777777777,18.92801917103816,0.0,0.0,0.0
45,2015-01-10,596.5833333333334,17872.166666666668,925.3333333333334,99.43055555555556,18.9879879949891,0.0,0.0,0.0
45,2015-01-11,597.6666666666666,18056.333333333332,1406.4166666666667,99.6111111111111,18.828447389958587,0.0,0.0,0.0
45,2015-01-12,597.6666666666666,18029.75,1289.4166666666667,99.6111111111111,18.856208334681416,0.0,0.0,0.0
45,2015-01-13,581.6666666666666,17583.25,551.1666666666666,96.94444444444444,18.817419355857925,0.0,0.0,0.0
45,2015-01-14,412.5,13053.166666666666,570.2083333333334,68.75,17.976001991853828,0.0,0.0,0.0
45,2015-01-15,587.8333333333334,17460.916666666668,1536.2083333333333,97.97222222222223,19.150151210719816,0.0,0.0,0.0
45,2015-01-16,597.75,17793.583333333332,2138.375,99.625,19.1091428089714,0.0,0.0,0.0
45,2015-01-17,597.75,17726.75,3141.5416666666665,99.625,19.181188035031802,0.0,0.0,0.0
45,2015-01-18,597.6666666666666,18029.25,834.6666666666666,99.6111111111111,18.856731268478846,0.0,0.0,0.0
45,2015-01-19,597.6666666666666,18093.5,1186.7083333333333,99.6111111111111,18.789771035024856,0.0,0.0,0.0
45,2015-01-20,597.6666666666666,17849.666666666668,2448.9583333333335,99.6111111111111,19.0464465567362,0.0,0.0,0.0
45,2015-01-21,548.1666666666666,16515.5,2579.1666666666665,91.36111111111111,18.88017148873617,0.0,0.0,0.0
45,2015-01-22,597.75,17923.0,2072.7916666666665,99.625,18.971161356915694,0.0,0.0,0.0
45,2015-01-23,597.6666666666666,17935.333333333332,2030.1666666666667,99.6111111111111,18.955472747772863,0.0,0.0,0.0
45,2015-01-24,597.75,17951.666666666668,2725.6666666666665,99.625,18.940866679045584,0.0,0.0,0.0
45,2015-01-25,597.6666666666666,17870.833333333332,4467.541666666667,99.6111111111111,19.023887464055335,0.0,0.0,0.0
45,2015-01-26,596.0833333333334,17826.833333333332,840.7083333333334,99.34722222222221,19.02031971154595,0.0,0.0,0.0
45,2015-01-27,597.6666666666666,17858.833333333332,1602.1666666666667,99.6111111111111,19.036670306322115,0.0,8.924714285714286,49.121857142857145
45,2015-01-28,585.25,17545.0,927.4583333333334,97.54166666666667,18.974620024698392,0.0,2.5796666666666668,48.38495833333332
45,2015-01-29,597.6666666666666,17926.0,1994.3333333333333,99.6111111111111,18.965342085363286,0.0,3.1882916666666676,48.740249999999996
45,2015-01-30,346.8333333333333,10412.75,6368.375,57.80555555555556,18.946998738192224,0.0,27.31691666666666,46.293499999999995
45,2015-01-31,597.6666666666666,17973.083333333332,865.6666666666666,99.6111111111111,18.915659373353055,0.0,4.326708333333333,48.60508333333333
45,2015-02-01,597.6666666666666,17850.333333333332,2562.4166666666665,99.6111111111111,19.045735218140962,0.0,8.177458333333334,49.10879166666667
45,2015-02-02,512.75,15324.833333333334,3291.0416666666665,85.45833333333334,19.032460929428268,0.0,6.281166666666667,48.906416666666665
45,2015-02-03,594.1666666666666,17698.0,1061.5416666666667,99.02777777777779,19.097175135922452,0.0,7.426749999999999,49.29983333333334
45,2015-02-04,568.25,17192.166666666668,874.625,94.70833333333334,18.8015593341929,0.0,9.308416666666666,48.763000000000005
45,2015-02-05,597.6666666666666,17594.166666666668,1141.75,99.6111111111111,19.32303635990464,0.0,20.10429166666667,49.67829166666667
45,2015-02-06,597.1666666666666,17602.166666666668,2030.375,99.52777777777779,19.298096193966018,0.0,32.381666666666675,49.91633333333332
45,2015-02-07,597.6666666666666,17757.666666666668,1281.875,99.6111111111111,19.145123546011426,0.0,26.12504166666667,49.74120833333334
45,2015-02-08,597.6666666666666,17894.833333333332,1143.75,99.6111111111111,18.99837321138628,0.0,29.402791666666662,49.428083333333326
45,2015-02-09,597.75,17771.5,789.0416666666666,99.625,19.132888332442395,0.0,27.889000000000006,49.73466666666666
45,2015-02-10,597.75,17737.333333333332,1510.9583333333333,99.625,19.16974319702323,0.0,29.388833333333334,50.18733333333335
45,2015-02-11,597.4166666666666,17699.5,1615.125,99.56944444444444,19.20000643458227,0.0,28.193666666666658,50.06700000000001
45,2015-02-12,597.6666666666666,17765.333333333332,1785.125,99.6111111111111,19.1368614279996,0.0,30.600875000000002,49.956499999999984
45,2015-02-13,597.75,17542.5,2043.0,99.625,19.38264928031922,0.0,20.4025,50.341416666666674
45,2015-02-14,597.6666666666666,17745.833333333332,2993.9166666666665,99.6111111111111,19.157889958519213,0.0,32.37525,49.494708333333335
45,2015-02-15,597.6666666666666,17614.833333333332,2302.0,99.6111111111111,19.300365537883163,0.0,20.19841666666667,50.06783333333334
45,2015-02-16,597.5,17649.333333333332,1360.8333333333333,99.58333333333333,19.257266563420714,0.0,21.145999999999997,50.041333333333334
45,2015-02-17,597.6666666666666,14265.541666666666,2066.4583333333335,99.6111111111111,23.831742962597325,0.0,22.59741666666666,49.79154166666667
45,2015-02-18,597.6666666666666,12524.041666666666,1798.75,99.6111111111111,27.14560772558557,0.0,20.882375,49.59125000000001
45,2015-02-19,597.6666666666666,12460.208333333334,2371.6666666666665,99.6111111111111,27.284673989979215,0.0,21.56925,49.78083333333334
45,2015-02-20,580.0,12009.583333333334,2832.0833333333335,96.66666666666667,27.47167192866808,0.0,18.29554166666667,50.57820833333332
45,2015-02-21,597.6666666666666,12439.666666666666,3937.0,99.6111111111111,27.329729271059428,0.0,23.621625000000005,50.33883333333332
45,2015-02-22,597.6666666666666,12624.583333333334,920.1666666666666,99.6111111111111,26.92942121302133,0.0,29.78829166666667,50.18895833333334
45,2015-02-23,597.75,12483.25,3604.3333333333335,99.625,27.238109066148635,0.0,30.55904166666667,50.52208333333334
45,2015-02-24,597.75,12554.708333333334,4214.791666666667,99.625,27.083076402279353,0.0,24.895625,49.988041666666675
45,2015-02-25,596.0,12607.458333333334,769.2916666666666,99.33333333333333,26.890802071525123,0.0,25.791583333333335,49.771208333333334
45,2015-02-26,594.1666666666666,12584.875,489.6666666666667,99.02777777777779,26.85619090817792,0.0,25.521,49.983291666666666
45,2015-02-27,597.75,12558.875,2159.3333333333335,99.625,27.07409103124284,0.0,25.048708333333334,50.71216666666666
45,2015-02-28,597.6666666666666,12585.875,1710.5833333333333,99.6111111111111,27.01224366380742,0.0,23.458541666666665,50.89591666666667
45,2015-03-01,584.6666666666666,12460.375,176.625,97.44444444444444,26.690841077326237,0.0,23.19441666666667,50.10854166666666
45,2015-03-02,487.4166666666667,10366.125,1383.5833333333333,81.23611111111111,26.746623952752085,0.0,20.482708333333335,42.859500000000004
45,2015-03-03,531.5,11208.333333333334,2491.6666666666665,88.58333333333334,26.974118959107802,0.0,17.388749999999998,50.27362499999999
45,2015-03-04,597.6666666666666,12676.833333333334,1130.9583333333333,99.6111111111111,26.818426438428805,0.0,26.31279166666667,50.07716666666667
45,2015-03-05,597.6666666666666,12408.541666666666,1234.5416666666667,99.6111111111111,27.39828187348545,0.0,26.763541666666665,51.10929166666667
45,2015-03-06,597.6666666666666,12472.875,1685.5833333333333,99.6111111111111,27.256965392679895,0.0,23.468833333333333,51.021583333333325
45,2015-03-07,597.6666666666666,12608.833333333334,1180.6666666666667,99.6111111111111,26.96305940720571,0.0,25.822541666666677,50.45349999999999
45,2015-03-08,597.75,12729.0,1130.9583333333333,99.625,26.712241731479295,0.0,27.571913043478265,50.173434782608695
45,2015-03-09,597.3333333333334,12724.625,526.625,99.55555555555556,26.702799580428582,0.0,25.097333333333335,50.451625
45,2015-03-10,597.6666666666666,12764.833333333334,787.0,99.6111111111111,26.633541805394163,0.0,27.007291666666664,50.36004166666667
45,2015-03-11,597.5833333333334,12769.041666666666,872.625,99.59722222222223,26.621051784317757,0.0,23.944875,50.410166666666676
45,2015-03-12,594.3333333333334,12509.0,674.4166666666666,99.05555555555556,27.026669686714456,0.0,28.68408333333333,51.41425000000001
45,2015-03-13,582.3333333333334,12228.458333333334,134.66666666666666,97.05555555555556,27.088501435063243,0.0,30.045083333333334,51.79445833333332
45,2015-03-14,474.6666666666667,10124.458333333334,2402.4166666666665,79.11111111111111,26.668707928133333,0.0,35.169958333333334,50.82925
45,2015-03-15,566.6666666666666,11974.25,134.29166666666666,94.44444444444444,26.919338487912718,0.0,29.555666666666667,51.03383333333333
45,2015-03-16,543.0833333333334,11594.875,278.625,90.5138888888889,26.64314214493712,0.0,25.1665,50.84645833333334
45,2015-03-17,547.6666666666666,11792.916666666666,411.0833333333333,91.27777777777779,26.416794450529384,0.0,27.576583333333332,50.44408333333333
45,2015-03-18,511.75,10889.166666666666,269.3333333333333,85.29166666666667,26.733033596081736,0.0,19.416541666666667,50.82554166666666
45,2015-03-19,490.0,10495.791666666666,96.83333333333333,81.66666666666667,26.556199111548672,0.0,20.326583333333335,50.026500000000006
45,2015-03-20,543.8333333333334,11544.0,466.25,90.63888888888889,26.797516266266264,0.0,19.201541666666667,49.72237499999999
45,2015-03-21,573.5,12059.0,765.875,95.58333333333333,27.052485004284488,0.0,20.0485,49.67487500000001
45,2015-03-22,597.25,12395.166666666666,1618.4166666666667,99.54166666666666,27.4087245028304,0.0,18.420041666666666,50.33733333333333
45,2015-03-23,596.9166666666666,12306.291666666666,1848.125,99.48611111111111,27.59126034221429,0.0,15.899041666666667,49.80525
45,2015-03-24,597.0,12253.291666666666,1555.1666666666667,99.5,27.714471281526393,0.0,19.20841666666667,51.19416666666666
45,2015-03-25,597.1666666666666,12233.875,1163.8333333333333,99.52777777777779,27.766206991288982,0.0,25.572625000000002,51.19837499999999
45,2015-03-26,596.1666666666666,12215.291666666666,473.4166666666667,99.36111111111111,27.761880884728956,0.0,28.25695833333333,50.95445833333334
45,2015-03-27,595.5,12159.458333333334,556.2916666666666,99.25,27.858169394881216,0.0,24.958291666666668,51.11554166666667
45,2015-03-28,594.0,12120.708333333334,506.25,99.0,27.8768361310017,0.0,21.243333333333336,51.376083333333334
45,2015-03-29,597.3333333333334,12326.0,1033.875,99.55555555555556,27.566372798240398,0.0,24.080291666666668,50.736999999999995
45,2015-03-30,554.8333333333334,11553.416666666666,1374.3333333333333,92.47222222222223,27.31726064680241,0.0,18.326166666666662,50.369458333333334
45,2015-03-31,597.6666666666666,12567.333333333334,671.9166666666666,99.6111111111111,27.05209714780825,0.0,18.68075,50.149416666666674
45,2015-04-01,597.1666666666666,12547.208333333334,1315.2083333333333,99.52777777777779,27.072819429731492,0.0,22.052333333333333,50.581125000000014
45,2015-04-02,477.5833333333333,10041.166666666666,2896.75,79.59722222222221,27.055154890146678,0.0,33.73221052631579,50.96884210526315
45,2015-04-03,595.9166666666666,12587.75,754.7083333333334,99.31944444444444,26.92913855843092,0.0,58.17370833333333,50.67249999999999
45,2015-04-04,595.0,12495.333333333334,997.0416666666666,99.16666666666667,27.086578989489414,0.0,16.978833333333338,50.70270833333333
45,2015-04-05,593.5,12469.041666666666,790.5833333333334,98.91666666666666,27.075263068198907,0.0,14.847375000000005,50.822875
45,2015-04-06,556.5,11883.083333333334,122.875,92.75,26.639192970399094,0.0,153.97266666666667,50.524249999999995
45,2015-04-07,597.3333333333334,12682.791666666666,1203.7916666666667,99.55555555555556,26.790876964741155,0.0,23.444000000000003,49.70850000000001
45,2015-04-08,597.6666666666666,12628.75,1401.2916666666667,99.6111111111111,26.92053625435789,0.0,0.0,0.0
45,2015-04-09,595.3333333333334,12572.833333333334,873.9583333333334,99.22222222222223,26.934696059846846,0.0,0.0,0.0
45,2015-04-10,595.3333333333334,12793.125,2137.25,99.22222222222223,26.470893112077338,0.0,0.0,0.0
45,2015-04-11,597.6666666666666,12668.5,1707.2083333333333,99.6111111111111,26.836067586708946,0.0,0.0,0.0
45,2015-04-12,572.0,12192.166666666666,2246.375,95.33333333333334,26.68702582259101,0.0,0.0,0.0
45,2015-04-13,558.5,12066.583333333334,2392.7916666666665,93.08333333333333,26.32836552738624,0.0,0.0,0.0
45,2015-04-14,524.75,11273.666666666666,4692.0,87.45833333333334,26.477214600396202,0.0,0.0,0.0
45,2015-04-15,524.6666666666666,11204.625,3876.9166666666665,87.44444444444444,26.636133640250243,0.0,0.0,0.0
45,2015-04-16,398.4166666666667,8554.75,3442.0833333333335,66.40277777777777,26.492028470213107,0.0,0.0,0.0
45,2015-04-17,597.75,12861.583333333334,323.375,99.625,26.4368792074589,0.0,0.0,0.0
45,2015-04-18,597.6666666666666,12850.5,1016.75,99.6111111111111,26.45599176858661,0.0,0.0,0.0
45,2015-04-19,597.6666666666666,12825.0,1328.4166666666667,99.6111111111111,26.508594325319475,0.0,14.215863636363638,49.9870909090909
45,2015-04-20,542.0,11754.583333333334,2293.25,90.33333333333333,26.22871929389245,0.0,14.362000000000002,49.6315
45,2015-04-21,597.5833333333334,12855.083333333334,1614.1666666666667,99.59722222222223,26.442871713092313,0.0,0.0,0.0
45,2015-04-22,584.6666666666666,12613.416666666666,1624.2083333333333,97.44444444444444,26.366994580285986,0.0,0.0,0.0
45,2015-04-23,592.0833333333334,12920.083333333334,400.25,98.68055555555556,26.067690696869427,0.0,0.0,0.0
45,2015-04-24,597.4166666666666,12941.75,2359.0833333333335,99.56944444444444,26.25846689117692,0.0,0.0,0.0
45,2015-04-25,582.3333333333334,12538.0,2434.8333333333335,97.05555555555556,26.419732900870248,0.0,0.0,0.0
45,2015-04-26,597.75,12871.416666666666,1122.25,99.625,26.41668231287672,0.0,0.0,0.0
45,2015-04-27,597.6666666666666,12964.666666666666,962.4166666666666,99.6111111111111,26.223020688709486,0.0,12.583,49.22
45,2015-04-28,597.5833333333334,12956.666666666666,1283.25,99.59722222222223,26.235553340193807,0.0,14.125,49.022499999999994
45,2015-04-29,520.5,11285.0,3322.2083333333335,86.75,26.236397873283117,0.0,0.0,0.0
45,2015-04-30,597.6666666666666,12897.666666666666,2526.7916666666665,99.6111111111111,26.359242412494936,0.0,14.981454545454541,49.6139090909091
45,2015-05-01,597.75,13060.0,5133.083333333333,99.625,26.035231623277177,0.0,12.266,50.084
45,2015-05-02,597.75,13156.833333333334,7127.166666666667,99.625,25.843614218213602,0.0,0.0,0.0
45,2015-05-03,597.6666666666666,13089.833333333334,2315.5,99.6111111111111,25.972272798652046,0.0,0.0,0.0
45,2015-05-04,597.6666666666666,13080.166666666666,1971.5,99.6111111111111,25.99146714916137,0.0,0.0,0.0
45,2015-05-05,597.6666666666666,13211.083333333334,1228.1666666666667,99.6111111111111,25.733901879524556,0.0,0.0,0.0
45,2015-05-06,597.6666666666666,13224.416666666666,2149.4583333333335,99.6111111111111,25.707956032507205,0.0,0.0,0.0
45,2015-05-07,597.75,13183.333333333334,2221.9583333333335,99.625,25.791665613147913,0.0,0.0,0.0
45,2015-05-08,597.75,13212.833333333334,1301.0,99.625,25.73408113324167,0.0,0.0,0.0
45,2015-05-09,597.5833333333334,13204.916666666666,2087.125,99.59722222222223,25.742329771949425,0.0,0.0,0.0
45,2015-05-10,597.75,13190.75,1832.875,99.625,25.777163921687546,0.0,0.0,0.0
45,2015-05-11,413.3333333333333,9102.5,4762.333333333333,68.88888888888889,25.83002227715219,0.0,0.0,0.0
45,2015-05-12,537.3333333333334,11949.416666666666,111.125,89.55555555555556,25.578914823829145,0.0,0.0,0.0
45,2015-05-13,478.3333333333333,10858.25,419.75,79.72222222222223,25.05854483406115,0.0,0.0,0.0
45,2015-05-14,529.0,11771.166666666666,70.70833333333333,88.16666666666667,25.563552182593057,0.0,0.0,0.0
45,2015-05-15,586.8333333333334,12757.916666666666,98.66666666666667,97.80555555555556,26.16495857691847,0.0,0.0,0.0
45,2015-05-16,587.0,12799.416666666666,125.91666666666667,97.83333333333334,26.087530030665455,0.0,0.0,0.0
45,2015-05-17,567.8333333333334,12569.0,293.8333333333333,94.63888888888889,25.698347344878492,0.0,0.0,0.0
45,2015-05-18,589.8333333333334,12976.666666666666,50.875,98.30555555555556,25.855396438051205,0.0,0.0,0.0
45,2015-05-19,597.6666666666666,12869.0,1612.75,99.6111111111111,26.417959610087983,0.0,0.0,0.0
45,2015-05-20,597.6666666666666,12686.583333333334,1558.875,99.6111111111111,26.797815715202194,0.0,0.0,0.0
45,2015-05-21,597.3333333333334,12856.416666666666,705.625,99.55555555555556,26.42906806156027,0.0,0.0,0.0
45,2015-05-22,597.6666666666666,12984.833333333334,586.7916666666666,99.6111111111111,26.18229387276609,0.0,0.0,0.0
45,2015-05-23,597.6666666666666,13040.833333333334,1336.4583333333333,99.6111111111111,26.069861759004837,0.0,0.0,0.0
45,2015-05-24,597.6666666666666,12979.833333333334,5534.583333333333,99.6111111111111,26.19237963165081,0.0,0.0,0.0
45,2015-05-25,597.75,13022.666666666666,2016.2083333333333,99.625,26.10986933039828,0.0,0.0,0.0
45,2015-05-26,597.6666666666666,13174.166666666666,1340.6666666666667,99.6111111111111,25.806013452252934,0.0,6.480636363636364,49.73736363636363
45,2015-05-27,597.6666666666666,13316.333333333334,923.0833333333334,99.6111111111111,25.53050556125727,0.0,4.6375,49.429
45,2015-05-28,575.9166666666666,12646.333333333334,1323.625,95.98611111111111,25.90478904733036,0.0,0.0,0.0
45,2015-05-29,545.3333333333334,12018.666666666666,1684.6666666666667,90.88888888888889,25.81016566821981,0.0,0.0,0.0
45,2015-05-30,536.8333333333334,12010.916666666666,2119.5833333333335,89.47222222222221,25.424262187408214,0.0,2.3648636363636366,49.47640909090908
45,2015-05-31,597.6666666666666,12936.5,1877.375,99.6111111111111,26.280116122770625,0.0,2.115458333333333,50.329375
45,2015-06-01,597.6666666666666,12888.916666666666,599.0833333333334,99.6111111111111,26.37713711823897,0.0,39.18095833333334,50.25070833333333
45,2015-06-02,597.6666666666666,12782.25,1124.75,99.6111111111111,26.597251831424217,0.0,3.087291666666666,50.83108333333332
45,2015-06-03,597.75,12889.916666666666,745.75,99.625,26.378768287873594,0.0,3.5834999999999995,50.45033333333333
45,2015-06-04,588.5833333333334,12882.0,419.0833333333333,98.09722222222223,25.990204893995067,0.0,3.8717083333333338,50.013666666666666
45,2015-06-05,593.0,13141.833333333334,681.4583333333334,98.83333333333333,25.66751214315608,0.0,4.0486249999999995,49.62679166666667
45,2015-06-06,527.5,11415.666666666666,5321.083333333333,87.91666666666667,26.284893567319763,0.0,4.323083333333334,50.55937500000001
45,2015-06-07,597.75,13005.333333333334,1407.0,99.625,26.144668213040802,0.0,2.18775,50.61720833333333
45,2015-06-08,597.6666666666666,13148.666666666666,1137.8333333333333,99.6111111111111,25.85606060606061,0.0,2.24675,49.862666666666655
45,2015-06-09,597.75,12830.666666666666,2286.5833333333335,99.625,26.50058128961862,2584.901363636364,36.326874999999994,51.000375
45,2015-06-10,597.6666666666666,12815.833333333334,1622.5,99.6111111111111,26.527554890868497,2638.7117083333337,11.214999999999998,51.07808333333333
45,2015-06-11,594.5833333333334,12685.166666666666,1304.0,99.09722222222223,26.66254439787503,2757.763833333333,10.066375,51.653875
45,2015-06-12,569.0833333333334,12417.833333333334,957.25,94.84722222222223,26.068442115058545,2739.1944583333334,10.989333333333335,50.97645833333333
45,2015-06-13,597.0,12849.333333333334,1388.0833333333333,99.5,26.428880875791222,2839.7009166666667,12.833458333333333,51.39320833333333
45,2015-06-14,575.8333333333334,12698.0,604.2083333333334,95.97222222222223,25.79565242120369,2787.375,11.60425,50.43783333333332
45,2015-06-15,586.5,12952.666666666666,542.9166666666666,97.75,25.75691620773071,2577.5075,10.277791666666667,46.07479166666668
45,2015-06-16,597.6666666666666,13090.833333333334,1131.2916666666667,99.6111111111111,25.970288794109536,2798.0484166666665,10.972458333333334,50.455041666666666
45,2015-06-17,592.6666666666666,12942.0,1501.125,98.77777777777777,26.049185253867684,2759.760583333333,11.857625,50.529291666666666
45,2015-06-18,597.75,13021.166666666666,1934.7083333333333,99.625,26.112877110345973,2721.3885,13.187083333333332,50.78708333333333
45,2015-06-19,584.9166666666666,12928.666666666666,646.4166666666666,97.4861111111111,25.73506656181784,2564.2745416666667,11.319291666666667,49.97720833333333
45,2015-06-20,501.1666666666667,11651.666666666666,597.0,83.52777777777777,24.46691222047394,2443.978791666667,9.510208333333333,48.539208333333335
45,2015-06-21,517.8333333333334,12030.166666666666,1259.5,86.30555555555556,24.485185390430537,2466.9579444444444,5.993375,48.853333333333325
45,2015-06-22,595.0,13007.166666666666,1297.75,99.16666666666667,26.020719347026645,2380.381625,6.246333333333332,50.92325
45,2015-06-23,581.0833333333334,12912.333333333334,1093.0,96.84722222222221,25.598748182185847,2412.9605652173914,9.055916666666665,50.10875000000001
45,2015-06-24,575.0833333333334,12717.5,1238.25,95.84722222222221,25.72255313107485,2356.895708333333,9.399124999999998,50.23925
45,2015-06-25,597.5,13078.5,1264.0416666666667,99.58333333333333,25.987530425252643,2136.2227083333332,8.805833333333334,50.469750000000005
45,2015-06-26,593.1666666666666,13158.333333333334,407.4166666666667,98.86111111111111,25.64253113785096,2130.5207,11.434,49.518
45,2015-06-27,597.6666666666666,13138.0,1308.75,99.6111111111111,25.877052993014328,2083.0001666666667,17.011083333333332,49.05950000000001
45,2015-06-28,597.6666666666666,12986.166666666666,1063.3333333333333,99.6111111111111,26.17960564874589,1991.5490833333333,22.121125000000006,49.22733333333334
45,2015-06-29,591.4166666666666,12873.666666666666,331.1666666666667,98.56944444444444,26.132221891371703,1991.1740833333333,28.621499999999994,49.78879166666666
45,2015-06-30,576.0833333333334,12552.166666666666,680.8333333333334,96.01388888888889,26.10668034292442,2029.2817083333332,13.742958333333332,49.547625000000004
45,2015-07-01,540.6666666666666,11692.666666666666,1948.0833333333333,90.11111111111111,26.30274436018777,2208.8152222222216,8.722583333333333,50.040666666666674
45,2015-07-02,488.1666666666667,10588.166666666666,3029.7083333333335,81.3611111111111,26.226020137784843,2249.6073333333334,23.92021739130434,50.03333333333333
45,2015-07-03,597.75,12827.166666666666,1512.3333333333333,99.625,26.50781219547055,2265.73725,11.329708333333334,50.2535
45,2015-07-04,597.75,13029.333333333334,1502.9166666666667,99.625,26.0965097984036,2075.7028695652175,7.930666666666667,50.20925000000002
45,2015-07-05,597.6666666666666,12984.333333333334,1373.5416666666667,99.6111111111111,26.183302099110893,1978.7334375000003,5.0494166666666676,50.191750000000006
45,2015-07-06,595.1666666666666,12959.333333333334,1117.875,99.19444444444444,26.124078313356307,1455.7577777777778,198.81929166666666,50.38308333333333
45,2015-07-07,575.6666666666666,12819.0,1573.0416666666667,95.94444444444444,25.544768616030023,1803.6965714285714,3.159625,49.15320833333333
45,2015-07-08,597.6666666666666,13138.666666666666,1374.7083333333333,99.6111111111111,25.875739970232058,1741.8125000000002,21.31929166666666,49.68437500000001
45,2015-07-09,597.25,13082.333333333334,926.0833333333334,99.54166666666666,25.969045404744307,2016.8646363636365,83.36133333333332,48.104083333333335
45,2015-07-10,597.0,13132.833333333334,799.25,99.5,25.85835755168344,1882.49,10.639217391304346,49.707583333333325
45,2015-07-11,590.25,12918.166666666666,679.4166666666666,98.375,25.99083009715001,1565.087947368421,47.570875,50.17316666666667
45,2015-07-12,593.0,13098.666666666666,694.8333333333334,98.83333333333333,25.752099450325733,1305.908125,27.931833333333334,49.64962500000001
45,2015-07-13,597.6666666666666,13115.333333333334,1052.375,99.6111111111111,25.921775191040176,1042.159,142.72908333333334,49.99429166666666
45,2015-07-14,547.5,12250.666666666666,2215.875,91.25,25.421983837614277,1224.6678095238094,19.798833333333334,49.04337499999999
45,2015-07-15,593.3333333333334,13022.833333333334,1045.875,98.88888888888889,25.916616541032628,1300.8328421052631,3.9302916666666667,50.57370833333332
45,2015-07-16,591.0,12880.333333333334,1327.5,98.5,26.10029502342072,1502.5746315789477,25.34341666666667,49.758708333333324
45,2015-07-17,554.6666666666666,12208.333333333334,1485.75,92.44444444444444,25.844059158134243,1502.7264444444445,11.899375000000001,50.07945833333333
45,2015-07-18,597.6666666666666,13190.833333333334,1019.5,99.6111111111111,25.773407458883486,1865.9587999999999,14.548583333333333,49.90679166666667
45,2015-07-19,594.6666666666666,13285.0,1478.5,99.11111111111111,25.462267385940702,1271.5914000000002,25.934521739130435,49.19875
45,2015-07-20,597.6666666666666,13013.0,2331.9583333333335,99.6111111111111,26.12562224100686,1482.5160000000003,62.166666666666664,50.492333333333335
45,2015-07-21,595.8333333333334,13145.833333333334,794.1666666666666,99.30555555555556,25.782303222398305,1934.8571333333332,20.003681818181818,49.818333333333335
45,2015-07-22,597.3333333333334,13133.833333333334,482.3333333333333,99.55555555555556,25.870825560786603,1670.1915000000004,19.163124999999997,50.06670833333334
45,2015-07-23,589.6666666666666,13332.333333333334,900.3333333333334,98.27777777777777,25.15854105724596,1511.3630625,6.652791666666666,49.79629166666668
45,2015-07-24,590.4166666666666,12967.666666666666,683.1666666666666,98.40277777777777,25.89892917427105,1552.6986999999997,23.847291666666667,50.02479166666666
45,2015-07-25,571.5833333333334,12779.666666666666,78.58333333333333,95.26388888888889,25.441637975255833,1207.3937647058826,27.601565217391304,49.91520833333333
45,2015-07-26,559.9166666666666,12613.0,446.2083333333333,93.31944444444444,25.251666050018944,1560.4963571428573,80.35400000000001,49.69062499999998
45,2015-07-27,592.8333333333334,13000.833333333334,1068.25,98.80555555555556,25.938595816507487,1073.9165625,14.815043478260872,50.99466666666665
45,2015-07-28,597.75,13027.166666666666,2201.0,99.625,26.100850146488746,1546.0375999999999,60.562666666666665,51.60258333333332
45,2015-07-29,592.3333333333334,13067.0,1015.5416666666666,98.72222222222223,25.78548591447497,1045.1395238095236,137.21541666666667,50.739625
45,2015-07-30,550.5,12268.5,1388.2083333333333,91.75,25.524126828870685,961.5245833333335,70.90930434782608,50.63308333333333
45,2015-07-31,582.5833333333334,12491.833333333334,1782.125,97.09722222222223,26.52875767723802,708.6440476190476,51.54163636363637,52.114583333333336
45,2015-08-01,587.75,12716.5,980.0833333333334,97.95833333333334,26.29118009410346,1021.3162083333333,25.246260869565216,51.436416666666666
45,2015-08-02,490.0,11071.166666666666,1972.7083333333333,81.66666666666667,25.176057928252067,872.3940909090908,363.6315263157895,49.83208333333332
45,2015-08-03,461.5,10093.0,3378.7083333333335,76.91666666666667,26.009767495624033,918.3677083333333,36.105043478260875,50.72024999999999
45,2015-08-04,597.6666666666666,12925.333333333334,1425.7083333333333,99.6111111111111,26.3028204731449,1288.3208750000001,5.4511666666666665,51.368791666666674
45,2015-08-05,561.6666666666666,12443.333333333334,888.4583333333334,93.61111111111111,25.675975533529776,976.4021304347824,0.9644761904761905,50.828375
45,2015-08-06,595.5,12877.166666666666,1405.5,99.25,26.305495515317812,998.8389999999999,19.840826086956525,51.349333333333334
45,2015-08-07,577.3333333333334,12834.5,575.125,96.22222222222221,25.58778639171331,1533.6351249999998,39.35058333333333,50.047791666666676
45,2015-08-08,580.0,12814.5,335.0833333333333,96.66666666666667,25.74609491851679,1379.8889583333332,0.993125,50.388083333333334
45,2015-08-09,570.25,12818.666666666666,292.9583333333333,95.04166666666667,25.305066179529856,928.6670833333334,0.0,49.89554166666667
45,2015-08-10,563.25,12555.5,1340.5,93.875,25.518328620923104,689.3857499999999,0.0,50.36633333333332
45,2015-08-11,597.6666666666666,13045.666666666666,1935.75,99.6111111111111,26.06020304741464,410.723125,11.270833333333334,51.15620833333333
45,2015-08-12,595.9166666666666,13043.0,1715.7083333333333,99.31944444444444,25.989209835842132,505.6562083333333,0.0,51.185625000000016
45,2015-08-13,587.9166666666666,12719.0,1610.7916666666667,97.98611111111111,26.293466249093655,1301.7067619047618,4.163083333333334,52.15383333333333
45,2015-08-14,597.6666666666666,13088.666666666666,1053.5833333333333,99.6111111111111,25.9745878537836,647.3939130434784,0.0,51.121166666666674
45,2015-08-15,596.0,13103.166666666666,1332.25,99.33333333333333,25.873491140818373,726.9552916666667,0.0,50.69133333333334
45,2015-08-16,589.8333333333334,13180.666666666666,857.7916666666666,98.30555555555556,25.455226931701315,673.2714166666666,0.0,50.35283333333333
45,2015-08-17,564.3333333333334,12652.5,748.6666666666666,94.05555555555556,25.371397835298247,831.9923749999999,42.632,50.548791666666666
45,2015-08-18,566.0,11482.5,1292.125,94.33333333333334,28.03916104216561,1249.2814583333336,1323.2568333333331,57.14429166666667
45,2015-08-19,563.1666666666666,11254.0,1907.0,93.8611111111111,28.46525432932488,1378.4285,1453.415,58.147499999999994
45,2015-08-20,572.8333333333334,11410.0,2695.375,95.47222222222223,28.55799250170416,0.0,0.0,0.0
45,2015-08-21,509.1666666666667,10214.166666666666,2722.7916666666665,84.86111111111111,28.35581028527916,1810.487,768.6664999999999,38.122166666666665
45,2015-08-22,594.5833333333334,12854.0,766.7083333333334,99.09722222222223,26.312340084366298,2056.007291666667,589.888625,51.04145833333334
45,2015-08-23,594.5833333333334,12849.5,663.875,99.09722222222223,26.321554881080544,1990.3925833333333,60.391916666666674,51.24391666666666
45,2015-08-24,597.0,12892.166666666666,582.8333333333334,99.5,26.341072744431376,2053.535083333333,16.305874999999997,51.25683333333334
45,2015-08-25,597.0,12765.666666666666,1050.4583333333333,99.5,26.60209676998198,2105.892875,16.50620833333333,51.606249999999996
45,2015-08-26,597.6666666666666,13438.666666666666,1162.5833333333333,99.6111111111111,25.29809918312002,2108.0867083333333,16.58666666666667,51.721
45,2015-08-27,597.6666666666666,13594.666666666666,1413.5833333333333,99.6111111111111,25.007801261932787,2096.1212499999997,14.007041666666668,51.795500000000004
45,2015-08-28,588.0,13581.0,512.5,98.0,24.6280833517414,1967.4202499999994,10.996749999999999,50.78358333333333
45,2015-08-29,597.6666666666666,13837.0,602.3333333333334,99.6111111111111,24.569828880698292,1906.503333333334,9.007291666666667,50.66404166666667
45,2015-08-30,589.3333333333334,13746.333333333334,1291.625,98.22222222222223,24.38704462604169,1904.6952083333333,7.6946666666666665,51.15349999999999
45,2015-08-31,572.8333333333334,13419.166666666666,1888.2916666666667,95.47222222222223,24.2821855140864,1950.3544583333335,7.2223333333333315,51.61915789473684
45,2015-09-01,572.8333333333334,13341.666666666666,2331.9583333333335,95.47222222222223,24.42323755985842,1948.6800416666672,8.524375000000001,0.0
45,2015-09-02,572.8333333333334,13425.833333333334,1527.75,95.47222222222223,24.270128069848756,1947.9167916666668,9.080166666666665,0.0
45,2015-09-03,570.8333333333334,13425.166666666666,1567.25,95.13888888888889,24.186591931405776,2030.6402999999998,8.261099999999999,0.0
45,2015-09-04,557.5,12137.833333333334,1858.9166666666667,92.91666666666667,26.126951542697075,2100.6699999999987,7.0,0.0
45,2015-09-05,526.8333333333334,11659.0,1604.0,87.80555555555556,25.703779150108165,2079.543666666666,183.01066666666668,50.52571428571428
45,2015-09-06,548.0,12772.833333333334,2161.3333333333335,91.33333333333333,24.404974098672966,2141.2086666666664,129.94454166666665,50.274499999999996
45,2015-09-07,547.8333333333334,12552.0,2592.4166666666665,91.30555555555556,24.82678944479853,2108.010333333333,100.16695833333334,50.683375000000005
45,2015-09-08,548.0,12634.166666666666,2156.8333333333335,91.33333333333333,24.67283160741376,2150.8260416666667,57.44062500000001,50.85762499999999
45,2015-09-09,515.0,11696.166666666666,2831.7083333333335,85.83333333333333,25.046596463228692,2127.56625,44.61741666666666,50.74791666666667
45,2015-09-10,549.6666666666666,12004.0,1902.375,91.61111111111111,26.047044503683953,2102.0135416666667,271.7985,51.25445833333333
45,2015-09-11,557.5833333333334,12286.166666666666,1638.0833333333333,92.93055555555556,25.81537388481173,2010.1318333333336,10.221958333333333,49.88608333333334
45,2015-09-12,470.25,10210.166666666666,3921.875,78.375,26.198776546252915,1739.6423333333335,9.174000000000001,51.24829166666667
45,2015-09-13,540.1666666666666,11666.333333333334,2191.5833333333335,90.02777777777777,26.337735840071623,1831.719208333333,60.229125,51.34070833333332
45,2015-09-14,373.5,8320.833333333334,2947.7916666666665,62.25000000000001,25.533410115172757,1311.8544166666666,11.218333333333332,50.48308333333335
45,2015-09-15,563.5833333333334,12132.5,1007.625,93.93055555555556,26.423654326075507,1816.3542083333332,9.545041666666668,51.870749999999994
45,2015-09-16,566.0833333333334,12223.0,1847.7916666666667,94.34722222222223,26.34435649549574,1963.7602916666667,10.895583333333333,53.1945
45,2015-09-17,570.6666666666666,12376.333333333334,1347.2083333333333,95.11111111111111,26.228626320845343,1935.8065,131.29916666666668,52.820166666666665
45,2015-09-18,593.6666666666666,13040.333333333334,706.2083333333334,98.94444444444444,25.896377052393007,1966.5834583333333,14.657041666666666,51.53758333333332
45,2015-09-19,579.8333333333334,12881.5,275.7083333333333,96.63888888888889,25.604823023543666,1884.8959166666664,11.992333333333333,51.075625
45,2015-09-20,584.3333333333334,12795.333333333334,380.5416666666667,97.38888888888889,25.977305093871028,1751.0343333333333,12.051875,52.39033333333334
45,2015-09-21,590.25,12871.0,765.0416666666666,98.375,26.086075285525602,1718.558958333333,12.500124999999999,52.99204166666666
45,2015-09-22,597.75,12918.166666666666,1357.2083333333333,99.625,26.321082067888884,1792.2946250000002,14.875416666666666,52.83645833333332
45,2015-09-23,597.6666666666666,12940.333333333334,1602.7083333333333,99.6111111111111,26.27233112662391,1801.9930416666666,13.88216666666667,52.58795833333335
45,2015-09-24,593.5,13001.666666666666,1867.7916666666667,98.91666666666666,25.966100499935905,1886.4411666666665,14.114708333333335,53.625625000000014
45,2015-09-25,572.3333333333334,12840.333333333334,337.6666666666667,95.38888888888889,25.35465936329102,1849.1010000000003,13.54520833333333,51.43979166666668
45,2015-09-26,597.6666666666666,13260.166666666666,1085.9583333333333,99.6111111111111,25.638646237897127,1805.1806666666664,15.152791666666667,50.75208333333334
45,2015-09-27,597.6666666666666,12950.5,1530.625,99.6111111111111,26.251706283326687,1756.4027916666666,12.98295833333333,51.516625000000005
45,2015-09-28,597.5833333333334,12954.166666666666,1202.5,99.59722222222223,26.24061648976091,1744.8129583333332,14.222250000000003,51.91124999999999
45,2015-09-29,597.4166666666666,13139.666666666666,1281.5,99.56944444444444,25.862947859323338,1814.8095416666667,15.176875,51.087500000000006
45,2015-09-30,597.75,12789.666666666666,1758.7083333333333,99.625,26.585534546117962,1871.0265,22.6385,51.597
45,2015-10-01,584.75,12452.666666666666,935.2916666666666,97.45833333333334,26.711169628995123,1757.6015217391307,19.01795652173913,52.213565217391306
45,2015-10-02,593.5833333333334,12724.0,624.5833333333334,98.93055555555556,26.53646542841175,1732.6909999999996,17.93016666666667,53.20495833333333
45,2015-10-03,597.75,12807.333333333334,1363.4166666666667,99.625,26.548861980115557,1674.9682083333335,17.461791666666667,53.48370833333333
45,2015-10-04,588.0,12697.666666666666,604.6666666666666,98.0,26.34137505578453,1664.3924166666663,17.190833333333334,51.271291666666656
45,2015-10-05,589.3333333333334,12813.666666666666,511.9166666666667,98.22222222222223,26.1621012287228,1661.773958333334,15.937333333333333,50.69074999999999
45,2015-10-06,597.6666666666666,12835.333333333334,1100.875,99.6111111111111,26.487253068785822,1809.079958333333,20.698083333333336,51.5375
45,2015-10-07,597.6666666666666,12777.666666666666,1380.4583333333333,99.6111111111111,26.60679223297594,1929.4897083333335,25.965083333333336,52.443916666666674
45,2015-10-08,597.75,12782.333333333334,1054.25,99.625,26.600786893368443,1974.0588750000004,25.832999999999995,52.36029166666668
45,2015-10-09,597.6666666666666,12801.0,1343.7916666666667,99.6111111111111,26.558294056887917,2022.9932916666667,25.15295833333333,51.814666666666675
45,2015-10-10,469.25,10035.666666666666,3344.0416666666665,78.20833333333333,26.597639253329785,1738.6873750000002,53.30541666666668,53.986541666666675
45,2015-10-11,597.5,13173.666666666666,391.5416666666667,99.58333333333333,25.799796310822092,1813.9512916666665,24.316041666666674,51.16645833333333
45,2015-10-12,597.75,12805.666666666666,579.3333333333334,99.625,26.552317333472157,1882.5243750000002,23.114625,50.27433333333334
45,2015-10-13,597.75,12771.333333333334,510.125,99.625,26.62369825651198,1918.7845416666667,23.361250000000002,49.111124999999994
45,2015-10-14,597.6666666666666,12726.0,605.2083333333334,99.6111111111111,26.714813941711636,1880.225916666667,23.042041666666666,52.03629166666666
45,2015-10-15,597.6666666666666,12812.0,812.875,99.6111111111111,26.535491899954906,1879.5764166666665,24.072625,52.63037500000001
45,2015-10-16,597.6666666666666,12835.666666666666,523.0833333333334,99.6111111111111,26.486565213251268,1804.3049583333334,22.836916666666667,51.64954166666667
45,2015-10-17,597.6666666666666,12835.666666666666,1599.25,99.6111111111111,26.486565213251268,1662.1560000000002,20.211750000000002,52.58575
45,2015-10-18,597.8333333333334,12933.666666666666,729.125,99.63888888888889,26.293203353865447,1516.6075833333334,19.965333333333337,52.47783333333334
45,2015-10-19,597.6666666666666,13218.666666666666,944.2083333333334,99.6111111111111,25.719138760002693,1830.7530833333337,25.426708333333334,53.03433333333333
45,2015-10-20,597.6666666666666,13028.333333333334,626.3333333333334,99.6111111111111,26.094874419001325,2026.322375,30.989541666666668,53.160125000000015
45,2015-10-21,597.6666666666666,12918.0,637.5833333333334,99.6111111111111,26.31775214601504,2082.010541666667,29.85445833333333,53.227833333333336
45,2015-10-22,597.0,12927.0,291.0416666666667,99.5,26.270093602537326,2016.2495833333332,31.211416666666665,53.81445833333333
45,2015-10-23,597.6666666666666,12866.333333333334,1322.5833333333333,99.6111111111111,26.42343497672652,1966.555625,32.22895833333333,53.11100000000002
45,2015-10-24,546.8333333333334,12173.333333333334,2141.1666666666665,91.13888888888889,25.552329773640015,1728.669791666667,25.413291666666662,53.39425
45,2015-10-25,597.6666666666666,13184.333333333334,570.6666666666666,99.6111111111111,25.78611399051062,1973.7016250000004,33.49704166666667,54.90687499999999
45,2015-10-26,576.6666666666666,12703.0,1476.25,96.11111111111111,25.82281525798805,1923.5207083333332,30.941208333333336,53.99070833333334
45,2015-10-27,597.6666666666666,13301.0,1259.2916666666667,99.6111111111111,25.55993701392544,1853.7260833333337,32.48929166666667,52.01291666666666
