ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2015-10-28,597.6666666666666,13313.0,956.3333333333334,99.6111111111111,25.5368979360191,1923.2604166666667,93.00745833333333,50.90987499999999
45,2015-10-29,447.1666666666667,9930.333333333334,4123.083333333333,74.52777777777779,25.614780190885394,1995.3370416666664,30.388833333333327,50.77645833333333
45,2015-10-30,597.6666666666666,13160.333333333334,1683.5,99.6111111111111,25.833139147100294,1948.930625,37.576125,52.34279166666668
45,2015-10-31,597.5,13321.333333333334,1444.6666666666667,99.58333333333333,25.513806175558003,1867.1979583333334,23.67020833333333,52.15449999999999
45,2015-11-01,595.3333333333334,13322.333333333334,983.0416666666666,99.22222222222223,25.419379321273382,1945.6218333333338,35.55162500000001,51.030375
45,2015-11-02,597.4166666666666,13329.333333333334,1085.4166666666667,99.56944444444444,25.4949370227735,1969.5835833333333,31.503916666666665,52.25074999999999
45,2015-11-03,597.5,13238.666666666666,1872.375,99.58333333333333,25.673122922751535,2052.0182083333334,31.260583333333333,53.092499999999994
45,2015-11-04,597.25,13221.333333333334,1762.0416666666667,99.54166666666666,25.69602473275514,2143.996125,31.093833333333336,53.10929166666667
45,2015-11-05,597.3333333333334,13364.0,1265.6666666666667,99.55555555555556,25.425255246266914,2096.5589583333335,36.70825,51.90566666666666
45,2015-11-06,586.4166666666666,13358.333333333334,1496.2916666666667,97.73611111111111,24.971180079018506,1999.5138333333334,38.14208333333334,51.81945833333333
45,2015-11-07,597.75,13433.0,1080.75,99.625,25.31229993300082,1957.0140416666666,35.56291666666667,51.34845833333333
45,2015-11-08,597.5833333333334,13461.0,846.8333333333334,99.59722222222223,25.252605262940676,1831.9758333333332,33.89595833333332,52.118666666666655
45,2015-11-09,588.1666666666666,13282.333333333334,1259.5,98.02777777777779,25.189008373696055,1820.7401666666665,33.48266666666667,51.534708333333334
45,2015-11-10,487.0833333333333,11203.0,3097.5,81.18055555555556,24.731700090253604,1835.2879166666664,27.701666666666664,50.403333333333336
45,2015-11-11,546.3333333333334,12283.0,2450.625,91.05555555555556,25.301034853953517,1982.8399166666668,37.66645833333334,51.43383333333333
45,2015-11-12,597.6666666666666,13384.0,1656.2083333333333,99.6111111111111,25.4014287374643,2037.8228749999998,39.395541666666674,50.655249999999995
45,2015-11-13,597.5833333333334,13309.0,2104.625,99.59722222222223,25.541011303963064,2009.4340000000002,39.243500000000004,51.00491666666667
45,2015-11-14,597.75,13294.333333333334,2467.3333333333335,99.625,25.57632011132562,1887.7880000000002,34.072916666666664,50.82866666666667
45,2015-11-15,597.5833333333334,13493.666666666666,934.1666666666666,99.59722222222223,25.191471513384883,1835.1277083333332,31.86770833333334,50.48483333333334
45,2015-11-16,597.5833333333334,13566.666666666666,618.4166666666666,99.59722222222223,25.055920352170354,1800.2945000000002,30.746875000000003,50.124375000000015
45,2015-11-17,597.6666666666666,13623.666666666666,1889.25,99.6111111111111,24.954568438909416,1790.0699583333333,33.04179166666666,50.71491666666666
45,2015-11-18,545.3333333333334,12386.0,3631.5833333333335,90.88888888888889,25.044709977214417,1918.9861250000004,35.117666666666665,50.553
45,2015-11-19,597.6666666666666,13550.666666666666,1118.5416666666667,99.6111111111111,25.089003411066287,2011.253541666667,35.85375,49.522708333333334
45,2015-11-20,597.75,13446.0,2025.6666666666667,99.625,25.287827234865386,1866.1875833333334,24.93716666666666,50.33995833333333
45,2015-11-21,597.75,13685.333333333334,1809.9583333333333,99.625,24.84558590705378,1735.86525,34.34704166666668,50.11579166666667
45,2015-11-22,597.6666666666666,13486.333333333334,1962.5416666666667,99.6111111111111,25.2086845118927,1774.8962083333333,33.816125,49.775749999999995
45,2015-11-23,595.3333333333334,13697.666666666666,311.75,99.22222222222223,24.722856285336512,1554.6741666666667,25.916375000000002,49.58108333333334
45,2015-11-24,510.3333333333333,12001.666666666666,1295.7083333333333,85.05555555555556,24.187858167847057,1461.4229166666664,20.476041666666664,49.640125000000005
45,2015-11-25,597.75,13686.333333333334,1167.2083333333333,99.625,24.843770549696778,1612.1007499999996,30.54958333333334,50.81079166666667
45,2015-11-26,597.6666666666666,13516.0,1091.25,99.6111111111111,25.15335322745059,1723.8814166666668,31.528291666666675,51.288625
45,2015-11-27,597.75,13561.0,924.0,99.625,25.073381387803256,1837.3155416666666,36.32341666666667,50.44416666666667
45,2015-11-28,597.6666666666666,13467.0,1524.2083333333333,99.6111111111111,25.24487430179121,1760.8857083333332,35.4865,50.53525
45,2015-11-29,597.75,13515.333333333334,900.75,99.625,25.15810129235929,1629.9203333333335,32.06250000000001,50.58354166666667
45,2015-11-30,597.6666666666666,13537.666666666666,1473.5416666666667,99.6111111111111,25.113095970912436,1607.3122916666669,70.05225000000002,50.916374999999995
45,2015-12-01,597.75,13555.0,2619.1666666666665,99.625,25.084479896717077,1782.7991666666667,38.503375,50.143
45,2015-12-02,597.6666666666666,13033.0,2326.5833333333335,99.6111111111111,26.085530746736918,1956.0034999999998,676.1805833333333,51.98675
45,2015-12-03,597.6666666666666,13338.0,1908.6666666666667,99.6111111111111,25.48903300511488,1851.8335416666662,44.05558333333334,50.706375
45,2015-12-04,597.6666666666666,13307.666666666666,1414.0416666666667,99.6111111111111,25.547132396529985,1909.337041666666,40.669958333333334,51.97466666666668
45,2015-12-05,597.75,13493.666666666666,948.4166666666666,99.625,25.198497443244978,1868.257166666667,42.47945833333333,51.96595833333333
45,2015-12-06,597.75,13654.666666666666,1190.2083333333333,99.625,24.901385973049507,1845.0282916666665,43.350958333333345,50.762833333333326
45,2015-12-07,597.6666666666666,13681.666666666666,914.9583333333334,99.6111111111111,24.848779794534455,1782.746625,42.670125000000006,50.08808333333332
45,2015-12-08,597.0,13616.333333333334,1358.4583333333333,99.5,24.94015765379814,1668.600875,42.600625,49.88958333333333
45,2015-12-09,188.91666666666666,4458.666666666667,9808.791666666666,31.48611111111111,24.10184596790271,463.3505833333333,38.350541666666665,35.31187499999999
45,2015-12-10,516.0833333333334,11754.333333333334,3124.125,86.01388888888889,24.97507893070168,1560.7075833333336,43.486416666666656,50.03828571428572
45,2015-12-11,461.75,10770.333333333334,2895.5833333333335,76.95833333333333,24.38724815078456,1736.8052500000001,50.455125,0.0
45,2015-12-12,597.4166666666666,13614.0,724.5,99.56944444444444,24.961841772358518,1835.3265416666666,47.99016666666666,0.0
45,2015-12-13,597.5,13593.333333333334,1566.9583333333333,99.58333333333333,25.003279794016674,1893.65675,46.274499999999996,0.0
45,2015-12-14,579.6666666666666,13267.333333333334,1886.625,96.61111111111111,24.85305177294273,2038.440875,54.319874999999996,0.0
45,2015-12-15,597.75,13501.333333333334,1477.125,99.625,25.18418859865692,1965.7741666666668,54.37133333333333,0.0
45,2015-12-16,597.75,13507.0,1835.7916666666667,99.625,25.173622936255274,1977.6732916666667,58.61145833333334,0.0
45,2015-12-17,597.6666666666666,13582.333333333334,1789.0,99.6111111111111,25.030509403555275,1969.2812083333338,56.36124999999999,0.0
45,2015-12-18,597.5,13637.0,577.875,99.58333333333333,24.923217472073524,1815.3368333333335,53.31620833333333,0.0
45,2015-12-19,597.6666666666666,13529.666666666666,2169.4166666666665,99.6111111111111,25.127945173979814,1761.413166666667,46.5525,0.0
45,2015-12-20,597.6666666666666,13627.333333333334,1478.6666666666667,99.6111111111111,24.947853986269426,1786.4130000000002,49.729666666666674,0.0
45,2015-12-21,556.0,12875.333333333334,1343.5,92.66666666666666,24.564127789571792,1815.93325,54.850750000000005,0.0
45,2015-12-22,597.8333333333334,13619.0,1796.0416666666667,99.63888888888889,24.970080606342442,2285.12475,71.49633333333334,0.0
45,2015-12-23,597.6666666666666,13194.0,1463.9166666666667,99.6111111111111,25.76722163272868,2306.239916666667,70.51708333333333,0.0
45,2015-12-24,597.6666666666666,13289.666666666666,1377.75,99.6111111111111,25.581734346651952,2388.5241250000004,75.10408333333332,0.0
45,2015-12-25,597.6666666666666,13402.333333333334,1268.1666666666667,99.6111111111111,25.36668158944131,2263.8507916666667,78.41991666666668,0.0
45,2015-12-26,508.3333333333333,11555.333333333334,2268.6666666666665,84.72222222222221,25.023678339968075,2086.0589999999997,58.39879166666666,0.0
45,2015-12-27,582.1666666666666,13475.666666666666,230.75,97.02777777777779,24.574354185733956,2062.7255416666662,60.33333333333334,0.0
45,2015-12-28,593.3333333333334,13370.333333333334,274.4166666666667,98.88888888888889,25.243033914221368,1895.5279166666667,53.64908333333333,0.0
45,2015-12-29,597.6666666666666,13568.0,1502.0,99.6111111111111,25.05695181472747,1999.6565416666665,56.83391666666666,0.0
45,2015-12-30,597.75,13925.666666666666,1159.6666666666667,99.625,24.416793331258823,2160.1733333333336,72.38237500000001,0.0
45,2015-12-31,588.3333333333334,13772.0,1002.9166666666666,98.05555555555556,24.300291251169845,2182.934125,72.6073333333333,0.0
45,2016-01-01,597.75,14094.0,641.4166666666666,99.625,24.125168511423297,2034.9192916666673,64.23579166666667,0.0
45,2016-01-02,578.0,13789.0,209.66666666666666,96.33333333333334,23.844054439529092,1864.309708333333,54.29545833333333,0.0
45,2016-01-03,597.6666666666666,14278.0,1111.0833333333333,99.6111111111111,23.810948467728128,1888.6837083333337,58.50762499999998,0.0
45,2016-01-04,475.0833333333333,11291.666666666666,6166.916666666667,79.18055555555556,23.932980319803196,1631.5137083333336,40.322875,0.0
45,2016-01-05,596.4166666666666,14004.333333333334,275.25,99.40277777777777,24.225478820047762,1563.3303749999998,44.03466666666667,0.0
45,2016-01-06,597.75,14090.666666666666,736.5833333333334,99.625,24.13087563872066,1727.1387916666665,50.968333333333334,0.0
45,2016-01-07,597.0833333333334,14087.0,220.58333333333334,99.51388888888889,24.110236585346616,1726.4311666666665,51.357583333333345,0.0
45,2016-01-08,587.0833333333334,13873.333333333334,140.91666666666666,97.84722222222221,24.07154513054621,1750.2852916666664,52.16329166666666,0.0
45,2016-01-09,596.75,14035.333333333334,222.16666666666666,99.45833333333334,24.185481285327505,1984.1042083333332,61.3475,0.0
45,2016-01-10,496.3333333333333,11880.0,1815.1666666666667,82.72222222222221,23.765231013842122,1961.3131666666666,53.92037500000001,0.0
45,2016-01-11,554.0,13129.333333333334,191.66666666666666,92.33333333333333,24.00225957144308,1728.9511666666667,48.51037499999999,0.0
45,2016-01-12,596.0,13905.333333333334,263.0833333333333,99.33333333333333,24.380909003739575,1815.3610416666668,55.631833333333326,0.0
45,2016-01-13,597.6666666666666,13918.666666666666,1929.4166666666667,99.6111111111111,24.42566736916052,1813.1385833333334,53.71891666666667,0.0
45,2016-01-14,597.5833333333334,14005.333333333334,1034.3333333333333,99.59722222222223,24.271133814102566,1814.485875,54.756791666666665,0.0
45,2016-01-15,597.75,14041.666666666666,653.0,99.625,24.21508308605341,1972.8717916666667,70.18837500000001,99.23025000000001
45,2016-01-16,597.6666666666666,14136.0,1161.0,99.6111111111111,24.050135980632586,1995.0172083333334,72.63233333333334,98.7413125
45,2016-01-17,597.6666666666666,14146.333333333334,1180.6666666666667,99.6111111111111,24.03256831373658,1804.805083333333,62.923624999999994,99.07874999999999
45,2016-01-18,597.75,14118.333333333334,2406.3333333333335,99.625,24.083588124188402,1618.3194999999998,51.84383333333334,99.18592857142856
45,2016-01-19,597.75,14113.0,2946.25,99.625,24.092689364415786,1570.9341249999998,46.92704166666667,98.887
45,2016-01-20,597.5,14208.666666666666,725.75,99.58333333333333,23.920465209027356,1699.5382083333332,104.47604166666667,84.4065
45,2016-01-21,597.6666666666666,14259.333333333334,1775.3333333333333,99.6111111111111,23.842119001979214,1596.2710416666662,57.95541666666667,99.61
45,2016-01-22,597.75,14224.666666666666,2217.5833333333335,99.625,23.90355661526925,1534.76325,50.760333333333335,99.8
45,2016-01-23,592.5833333333334,14255.333333333334,1241.25,98.76388888888889,23.645967785935866,1457.6594583333333,45.11837500000001,99.22295238095235
45,2016-01-24,536.0833333333334,13011.333333333334,2009.3333333333333,89.34722222222223,23.43665031340199,1491.3157083333335,40.259874999999994,98.68942857142858
45,2016-01-25,553.5833333333334,13416.333333333334,375.0833333333333,92.26388888888889,23.471141104954988,1707.2640416666666,48.659833333333324,98.631875
45,2016-01-26,547.9166666666666,13091.0,1980.9166666666667,91.31944444444444,23.808208990061026,1794.0278333333333,55.527874999999995,99.17183333333331
45,2016-01-27,547.9166666666666,13026.0,892.1666666666666,91.31944444444444,23.927012428135182,1548.8294999999998,48.63916666666666,99.63399999999999
45,2016-01-28,547.9166666666666,13162.0,1496.0,91.31944444444444,23.679779964206723,1656.288625,56.31279166666667,98.71536363636363
45,2016-01-29,552.1666666666666,13078.666666666666,14205.0,92.02777777777777,24.01550659258504,1752.381875,66.20879166666667,98.36857142857146
45,2016-01-30,576.25,13504.666666666666,1528.8333333333333,96.04166666666667,24.272365725428248,1762.11125,58.16320833333334,98.84383333333331
45,2016-01-31,589.6666666666666,13906.0,463.4166666666667,98.27777777777777,24.120671332917844,1908.9895,71.01350000000002,98.01221739130435
45,2016-02-01,597.6666666666666,14105.0,527.9166666666666,99.6111111111111,24.102993422348263,2008.0001250000003,91.88495833333333,97.22354166666668
45,2016-02-02,557.6666666666666,13262.333333333334,1402.0,92.94444444444444,23.91882189324821,2045.6073333333334,86.05895833333334,97.91966666666666
45,2016-02-03,593.8333333333334,14034.0,213.41666666666666,98.97222222222221,24.069559245008154,2032.979625,97.34779166666668,95.54445833333334
45,2016-02-04,597.6666666666666,13939.0,461.9166666666667,99.6111111111111,24.390036747415326,1962.5869166666664,93.49649999999998,97.00579166666665
45,2016-02-05,597.6666666666666,14131.666666666666,1843.0,99.6111111111111,24.05751071274128,1964.413041666667,97.38870833333334,97.25670833333334
45,2016-02-06,597.75,13933.333333333334,1327.6666666666667,99.625,24.403358253588515,1892.6457083333335,90.805,98.15770833333333
45,2016-02-07,597.6666666666666,14099.333333333334,1024.4166666666667,99.6111111111111,24.11268066260028,1927.7535833333332,101.84041666666668,95.81400000000001
45,2016-02-08,597.75,14081.666666666666,1387.5833333333333,99.625,24.14629837850633,2052.159916666667,113.97533333333332,94.7177083333333
45,2016-02-09,597.6666666666666,14035.0,1643.0,99.6111111111111,24.223207853382416,2151.170666666667,116.076125,93.78491666666666
45,2016-02-10,597.75,13743.666666666666,1269.1666666666667,99.625,24.74013181829206,2000.0970000000004,107.07600000000001,93.63158333333335
45,2016-02-11,597.6666666666666,13848.333333333334,3782.6666666666665,99.6111111111111,24.54972118586272,1705.30875,82.11504166666667,95.42637500000001
45,2016-02-12,597.75,14056.333333333334,3776.0,99.625,24.18981657141502,1723.3263333333334,84.40270833333334,96.50878260869567
45,2016-02-13,597.5833333333334,14030.0,3171.5,99.59722222222223,24.228461827829253,1397.5621666666666,57.88941666666667,97.80034782608695
45,2016-02-14,596.75,14166.333333333334,348.6666666666667,99.45833333333334,23.961831454857762,1242.440916666667,65.87145833333334,97.614625
45,2016-02-15,585.25,13849.333333333334,1163.4166666666667,97.54166666666667,24.03795910753827,1355.992375,76.83054166666666,96.11149999999999
45,2016-02-16,568.4166666666666,13300.0,1175.0833333333333,94.73611111111111,24.310853174603174,1597.6315416666669,59.09745833333334,95.77458333333334
45,2016-02-17,558.4166666666666,12826.333333333334,376.4166666666667,93.06944444444444,24.765145707182274,1639.2643333333333,68.69462499999999,97.80716666666667
45,2016-02-18,560.5833333333334,12998.666666666666,467.5833333333333,93.43055555555554,24.53163038089377,1716.5803749999998,76.26758333333332,98.9159090909091
45,2016-02-19,595.1666666666666,13711.0,340.6666666666667,99.19444444444444,24.691899853321335,2072.396,120.732625,98.60509523809526
45,2016-02-20,565.8333333333334,13154.0,206.33333333333334,94.30555555555556,24.468972260233475,2262.05925,116.87166666666667,97.67212500000001
45,2016-02-21,538.5833333333334,12552.666666666666,214.83333333333334,89.76388888888889,24.406300343441853,2210.7950000000005,114.62212500000003,97.95545000000001
45,2016-02-22,223.75,5238.0,6076.75,37.291666666666664,24.29867474863179,1834.4167083333332,39.04870833333334,98.96331250000001
45,2016-02-23,517.0,11969.666666666666,366.6666666666667,86.16666666666667,24.569341947701137,1780.7047916666668,136.61133333333333,99.179
45,2016-02-24,537.8333333333334,12622.333333333334,163.75,89.63888888888889,24.23779500180456,2165.2019166666664,159.53829166666668,96.75962499999999
45,2016-02-25,503.0833333333333,11464.0,88.5,83.84722222222221,24.962540949445604,2140.302291666667,187.02395833333333,95.76722727272728
45,2016-02-26,499.75,11339.333333333334,328.5833333333333,83.29166666666666,25.069768210947146,2096.114375,82.628875,98.64195833333333
45,2016-02-27,520.1666666666666,11907.333333333334,1030.9166666666667,86.69444444444444,24.84923623164063,2278.052166666667,106.11037499999999,97.50870833333333
45,2016-02-28,546.5,12536.666666666666,307.0833333333333,91.08333333333334,24.796656474341926,2415.3160833333327,152.0279166666667,95.824125
45,2016-02-29,548.4166666666666,12622.0,362.1666666666667,91.40277777777777,24.715392216412262,2252.57625,145.20829166666667,95.43662499999999
45,2016-03-01,500.9166666666667,11575.666666666666,2031.0833333333333,83.48611111111111,24.615264539599345,1819.9854583333336,102.32945833333333,96.44550000000002
45,2016-03-02,561.6666666666666,12807.666666666666,2025.0833333333333,93.61111111111111,24.94558380830926,2347.267375,177.77441666666664,97.44245833333333
45,2016-03-03,387.4166666666667,8841.666666666666,3794.75,64.56944444444444,24.924657555765,2059.7563750000004,102.71145833333333,99.02323076923076
45,2016-03-04,548.9166666666666,12625.0,805.3333333333334,91.48611111111111,24.73204730473047,2161.00375,129.7669583333333,98.60933333333334
45,2016-03-05,572.75,13049.0,1649.5,95.45833333333333,24.96737617186502,2296.843625,161.96124999999998,98.03858333333334
45,2016-03-06,572.75,13003.0,959.5,95.45833333333333,25.055701889307596,2317.9135833333335,158.72933333333336,97.73708333333333
45,2016-03-07,556.5,12817.333333333334,653.0833333333334,92.75,24.697473473421407,2315.7954166666664,148.35691666666665,96.43408333333332
45,2016-03-08,548.0,12768.0,1228.5833333333333,91.33333333333333,24.41421261487051,2839.4894583333335,219.99637499999997,96.84375
45,2016-03-09,557.5833333333334,13080.666666666666,1431.3333333333333,92.93055555555556,24.24738694086268,3418.2080833333334,265.37875,94.7215
45,2016-03-10,556.4166666666666,13222.0,915.8333333333334,92.73611111111111,23.938008411906083,2809.010375,214.55925,92.94495833333332
45,2016-03-11,562.75,13206.666666666666,2965.0,93.79166666666666,24.2385884654215,2783.6007916666663,220.87466666666663,70.10779166666667
45,2016-03-12,556.75,13005.0,2735.0,92.79166666666666,24.35201525054466,3251.9096250000002,277.94104166666665,50.85200000000001
45,2016-03-13,523.0833333333334,12494.666666666666,1873.0,87.18055555555554,23.81393950307687,3033.744956521739,227.4035652173913,49.709217391304335
45,2016-03-14,444.0833333333333,10749.0,4151.5,74.01388888888889,23.500735210510538,2803.3512916666664,199.67037499999995,48.98079166666667
45,2016-03-15,589.8333333333334,13275.0,1498.1666666666667,98.30555555555556,25.27433982004603,2926.541291666667,986.8785416666665,50.770916666666665
45,2016-03-16,597.6666666666666,13209.0,2544.1666666666665,99.6111111111111,25.737960649725355,3018.687166666667,680.2081666666667,50.62241666666666
45,2016-03-17,597.6666666666666,12805.333333333334,2357.75,99.6111111111111,26.549306712480913,2936.054260869565,1404.5759565217393,51.76778260869565
45,2016-03-18,597.6666666666666,13312.666666666666,2519.5,99.6111111111111,25.53753734955848,2905.8092083333336,227.87166666666658,50.07341666666667
45,2016-03-19,597.8333333333334,13422.0,2490.9166666666665,99.63888888888889,25.33657635060183,2719.503208333333,134.60108333333332,50.25791666666666
45,2016-03-20,552.25,12768.666666666666,419.0,92.04166666666667,24.60227183731008,2439.097458333333,142.01404166666666,47.81283333333334
45,2016-03-21,560.5833333333334,12942.0,1875.1666666666667,93.43055555555554,24.63904235134532,2860.815666666667,198.06904166666666,49.28858333333332
45,2016-03-22,597.6666666666666,13571.333333333334,2558.3333333333335,99.6111111111111,25.0507974324966,2825.180666666667,185.1460833333333,49.83604166666667
45,2016-03-23,597.75,13415.333333333334,2213.4166666666665,99.625,25.34563372757541,2837.607625,189.6456666666667,50.07720833333334
45,2016-03-24,597.75,13535.333333333334,2040.75,99.625,25.120927326010932,2882.965041666667,192.24670833333337,49.506375
45,2016-03-25,597.6666666666666,13520.666666666666,2181.3333333333335,99.6111111111111,25.144671531647024,2874.684041666667,190.76783333333336,49.72504166666667
45,2016-03-26,578.1666666666666,13052.333333333334,3174.8333333333335,96.36111111111111,25.197063530573505,2791.6732500000003,191.18050000000002,51.18325000000001
45,2016-03-27,572.8333333333334,12982.0,3251.1666666666665,95.47222222222223,25.09988402745682,2876.708583333333,178.41033333333337,50.66162500000001
45,2016-03-28,583.75,13188.666666666666,2992.5,97.29166666666667,25.177409265531008,2859.2464999999997,191.41720833333338,49.58745833333333
45,2016-03-29,597.6666666666666,13430.333333333334,2108.1666666666665,99.6111111111111,25.313796298594394,2741.756625,176.86095833333331,51.24212500000001
45,2016-03-30,597.5833333333334,13467.666666666666,2035.0,99.59722222222223,25.24010490145121,2770.3055833333333,179.71175000000002,51.446
45,2016-03-31,597.5,13522.0,1457.1666666666667,99.58333333333333,25.1351809397032,2921.6706666666664,202.65287500000002,49.69679166666666
45,2016-04-01,584.0,13223.666666666666,1623.5,97.33333333333334,25.121524539336043,3043.6913750000003,225.8369583333333,48.958583333333316
45,2016-04-02,573.6666666666666,12864.0,2909.4166666666665,95.61111111111111,25.366971565782197,2859.3499166666675,262.5068333333333,48.144083333333334
45,2016-04-03,597.6666666666666,13165.666666666666,3356.75,99.6111111111111,25.822674295938086,2645.631958333333,164.39237500000002,50.85875000000001
45,2016-04-04,597.6666666666666,13287.0,2371.6666666666665,99.6111111111111,25.586868534825186,2721.778083333333,165.23929166666667,50.83954166666666
45,2016-04-05,597.6666666666666,13188.0,1704.5,99.6111111111111,25.778944663498805,2795.61425,162.42408333333336,52.59470833333334
45,2016-04-06,597.75,13225.333333333334,1544.1666666666667,99.625,25.709758418187317,2957.2011666666663,185.237,51.188708333333324
45,2016-04-07,597.6666666666666,13136.333333333334,1544.1666666666667,99.6111111111111,25.880336133032223,3025.8437083333324,206.590375,49.75920833333333
45,2016-04-08,597.6666666666666,13003.666666666666,1632.8333333333333,99.6111111111111,26.14437380909658,3081.7152499999997,207.68375,50.53087500000001
45,2016-04-09,597.5833333333334,13084.666666666666,1526.6666666666667,99.59722222222223,25.978905546780794,3249.1460000000006,216.9857916666667,51.34745833333333
45,2016-04-10,471.6666666666667,10341.0,3083.9166666666665,78.61111111111111,25.94523955344959,2873.152708333333,163.343625,52.03758333333334
45,2016-04-11,596.9166666666666,13230.333333333334,560.0833333333334,99.48611111111111,25.664213339715975,3043.7571666666677,350.1392916666667,50.09708333333335
45,2016-04-12,539.9166666666666,11968.333333333334,2418.4166666666665,89.98611111111111,25.661267000881953,2972.278,204.66349999999997,51.05866666666668
45,2016-04-13,597.6666666666666,13020.666666666666,1348.3333333333333,99.6111111111111,26.11023927772942,3064.437041666666,665.9759166666665,53.15141666666667
45,2016-04-14,597.75,13061.333333333334,1580.4166666666667,99.625,26.032573882196814,2999.6462500000002,266.95425000000006,52.345125
45,2016-04-15,597.6666666666666,13082.333333333334,1404.8333333333333,99.6111111111111,25.987162500743153,3035.9304583333337,233.09025000000005,52.34591666666666
45,2016-04-16,597.75,13170.666666666666,1241.0833333333333,99.625,25.816470312816353,3094.1177083333337,266.64987500000007,52.34508333333333
45,2016-04-17,597.6666666666666,13338.0,1164.8333333333333,99.6111111111111,25.48903300511488,2882.576375,248.07595833333335,51.81008333333333
45,2016-04-18,597.6666666666666,13345.333333333334,1100.0833333333333,99.6111111111111,25.47502664268825,2803.7431250000004,536.443875,51.638749999999995
45,2016-04-19,597.75,13020.0,1584.75,99.625,26.115216973886323,2593.996625,1254.4235,52.91908333333334
45,2016-04-20,597.6666666666666,13104.666666666666,1673.4166666666667,99.6111111111111,25.942874463719455,2779.201583333333,786.7950416666666,52.39766666666668
45,2016-04-21,597.75,13307.666666666666,1850.6666666666667,99.625,25.550694461839036,2926.9025416666664,300.06191666666666,50.85616666666667
45,2016-04-22,560.6666666666666,12471.666666666666,1086.4166666666667,93.44444444444444,25.572034389059645,2692.9966666666664,206.5727916666667,50.77058333333333
45,2016-04-23,489.3333333333333,11042.666666666666,2660.1666666666665,81.55555555555556,25.206693230298637,2700.989416666667,211.82304166666665,50.565875
45,2016-04-24,597.6666666666666,13314.666666666666,1220.3333333333333,99.6111111111111,25.533701348554644,2751.8574166666663,344.51,51.114500000000014
45,2016-04-25,597.75,13179.0,878.75,99.625,25.800146065710592,2677.8817916666667,255.18387500000003,51.36479166666667
45,2016-04-26,597.75,13265.666666666666,1104.6666666666667,99.625,25.631589692690397,2685.0107916666666,338.13533333333334,50.80329166666666
45,2016-04-27,597.6666666666666,13107.333333333334,1244.5833333333333,99.6111111111111,25.93759642608887,2694.5314999999996,262.3295,51.642875000000004
45,2016-04-28,597.6666666666666,13117.333333333334,912.0833333333334,99.6111111111111,25.917822897607913,2732.219291666667,247.45100000000002,51.596125
45,2016-04-29,597.6666666666666,13213.0,1235.9166666666667,99.6111111111111,25.730168941362464,2819.747,265.711125,51.28154166666667
45,2016-04-30,597.6666666666666,13158.333333333334,1162.75,99.6111111111111,25.83706565336711,2749.32275,256.01300000000003,51.84091666666668
45,2016-05-01,445.0833333333333,9934.0,3966.1666666666665,74.18055555555556,25.486031418473033,2749.8402083333335,200.09316666666666,51.29716666666667
45,2016-05-02,447.4166666666667,10238.666666666666,848.0,74.56944444444444,24.85729071710726,2772.582958333333,184.2530833333333,50.65004166666666
45,2016-05-03,488.3333333333333,11166.666666666666,158.33333333333334,81.38888888888889,24.875845771144277,2884.510291666667,209.1907083333333,50.05545833333334
45,2016-05-04,498.0,11223.333333333334,74.66666666666667,83.0,25.24018414018414,2912.253166666667,226.5354583333333,50.234125
45,2016-05-05,528.0833333333334,11764.666666666666,343.0,88.01388888888889,25.53335434729227,2830.0134583333333,233.78420833333334,50.67737499999999
45,2016-05-06,597.75,13181.333333333334,254.5,99.625,25.795578975318634,2826.659958333333,286.3262916666667,50.92966666666667
45,2016-05-07,597.6666666666666,13447.333333333334,545.5,99.6111111111111,25.28179482094756,2913.6910000000003,322.38920833333333,50.192791666666665
45,2016-05-08,597.6666666666666,13356.666666666666,1023.1666666666666,99.6111111111111,25.453410697945262,2769.5279583333336,294.5762916666667,50.54083333333333
45,2016-05-09,597.75,13247.333333333334,1395.0,99.625,25.667061924412454,2681.517291666667,278.406,51.770374999999994
45,2016-05-10,597.6666666666666,13227.333333333334,1439.0,99.6111111111111,25.702287351107973,2687.7916666666665,286.93770833333326,52.353125000000006
45,2016-05-11,597.75,13238.0,1215.1666666666667,99.625,25.68515825653422,2703.8505,284.4993333333333,51.72424999999999
45,2016-05-12,597.6666666666666,13353.333333333334,565.1666666666666,99.6111111111111,25.459764519886836,2739.2740833333332,292.7431666666667,52.15641666666667
45,2016-05-13,597.6666666666666,13520.0,715.1666666666666,99.6111111111111,25.145911406969102,2909.534708333333,315.13845833333335,50.508708333333324
45,2016-05-14,597.6666666666666,13407.333333333334,1312.8333333333333,99.6111111111111,25.357221586859595,2876.3196666666668,327.04541666666665,50.203875000000004
45,2016-05-15,597.6666666666666,13190.666666666666,1014.25,99.6111111111111,25.773733110953874,2484.788,266.80920833333334,51.553125
45,2016-05-16,597.6666666666666,13323.333333333334,985.0,99.6111111111111,25.51709198565591,2868.5483750000003,338.83966666666674,51.90754166666667
45,2016-05-17,597.6666666666666,13264.666666666666,1043.25,99.6111111111111,25.629948400931468,2993.513333333334,346.14637500000003,52.25670833333333
45,2016-05-18,597.75,13194.666666666666,899.6666666666666,99.625,25.769512302950687,2749.687708333333,316.44775,52.29566666666667
45,2016-05-19,597.6666666666666,13255.333333333334,1119.0,99.6111111111111,25.647994937048402,2810.802416666667,335.81508333333335,51.849916666666665
45,2016-05-20,597.75,13222.666666666666,1332.1666666666667,99.625,25.714943405263686,2920.035,361.23949999999996,52.04104166666667
45,2016-05-21,597.6666666666666,13186.0,1372.3333333333333,99.6111111111111,25.78285471122571,2925.510375,355.4345,52.23208333333334
45,2016-05-22,597.6666666666666,13163.333333333334,958.5,99.6111111111111,25.827251624883935,2892.5869166666666,352.32987499999996,51.927708333333335
45,2016-05-23,534.25,11509.333333333334,1614.8333333333333,89.04166666666666,26.40458830514365,2847.5068333333334,1504.5247083333331,54.37033333333334
45,2016-05-24,597.75,13043.333333333334,523.0,99.625,26.06849923332481,2468.9479166666665,2448.1424583333333,55.32958333333334
45,2016-05-25,597.6666666666666,13854.666666666666,516.25,99.6111111111111,24.538498861193982,2477.267625,2280.5004583333334,54.96741666666667
45,2016-05-26,597.5,14738.0,116.66666666666667,99.58333333333333,23.06133238340797,2678.434291666667,1689.1811250000003,51.751416666666664
45,2016-05-27,443.5833333333333,10877.333333333334,3335.75,73.93055555555556,23.197320370597367,2968.9443333333334,746.8338333333335,51.493500000000004
45,2016-05-28,597.75,13762.0,236.66666666666666,99.625,24.70717373928208,3043.330291666667,406.25995833333326,52.10187500000001
45,2016-05-29,527.75,12684.0,2426.5,87.95833333333334,23.667753994533793,3231.2019166666664,310.80537499999997,51.542708333333344
45,2016-05-30,597.75,14404.0,2070.3333333333335,99.625,23.605951471813384,3148.646083333333,355.6634583333334,51.68158333333334
45,2016-05-31,597.6666666666666,14145.333333333334,1424.0,99.6111111111111,24.03426728877997,2905.396,321.982375,52.64208333333334
45,2016-06-01,597.6666666666666,14241.333333333334,323.3333333333333,99.6111111111111,23.87225369035359,2868.006166666666,342.479,52.29416666666666
45,2016-06-02,462.3333333333333,11193.333333333334,3294.1666666666665,77.05555555555556,23.495289855072464,3030.4337916666664,402.15962500000006,51.97416666666667
45,2016-06-03,562.6666666666666,13511.333333333334,1467.8333333333333,93.77777777777779,23.68852485978849,3133.3226249999993,397.5839166666667,51.08566666666665
45,2016-06-04,513.3333333333334,12306.0,2239.25,85.55555555555556,23.728352926305142,3182.7049166666657,379.9728333333333,51.316666666666684
45,2016-06-05,597.6666666666666,14414.666666666666,1857.4166666666667,99.6111111111111,23.58519486325656,3263.8542083333336,469.7144583333332,50.37854166666668
45,2016-06-06,597.6666666666666,13977.333333333334,1673.1666666666667,99.6111111111111,24.32314620496677,3023.749916666667,399.30204166666675,51.63433333333333
45,2016-06-07,597.6666666666666,14037.333333333334,1072.6666666666667,99.6111111111111,24.219181389311043,2812.6596250000002,353.3576249999999,51.03050000000001
45,2016-06-08,597.5,14180.666666666666,1282.8333333333333,99.58333333333333,23.96769662921348,2746.7539166666666,363.89916666666664,50.688791666666674
45,2016-06-09,597.5,14206.666666666666,1921.5,99.58333333333333,23.92383270764899,2868.666541666666,413.87525000000005,50.98225
45,2016-06-10,597.5,14173.333333333334,1650.0,99.58333333333333,23.98009760112888,2834.6909166666665,392.47254166666676,51.949958333333335
45,2016-06-11,597.3333333333334,14205.333333333334,1186.3333333333333,99.55555555555556,23.91940429259746,2850.6318750000005,397.4372916666666,51.318250000000006
45,2016-06-12,591.25,14194.666666666666,123.0,98.54166666666667,23.69359677343603,2676.645666666667,357.82283333333334,50.69495833333334
45,2016-06-13,592.9166666666666,13733.333333333334,698.0,98.81944444444444,24.558550768608413,2580.1754444444446,1172.1208333333334,52.70116666666666
45,2016-06-14,597.6666666666666,13561.333333333334,1292.8333333333333,99.6111111111111,25.069269655556653,0.0,0.0,0.0
45,2016-06-15,597.6666666666666,13598.0,1082.25,99.6111111111111,25.001670997368898,0.0,0.0,0.0
45,2016-06-16,597.6666666666666,13828.0,1179.5,99.6111111111111,24.585820235914248,0.0,0.0,0.0
45,2016-06-17,582.0,13354.0,748.0833333333334,97.0,24.7911487194848,0.0,0.0,0.0
45,2016-06-18,420.5833333333333,9810.0,2599.6666666666665,70.09722222222223,24.387545305244082,0.0,0.0,0.0
45,2016-06-19,555.75,12827.333333333334,102.83333333333333,92.625,24.644960630944336,0.0,0.0,0.0
45,2016-06-20,178.33333333333334,4037.3333333333335,7141.0,29.72222222222222,25.12597699251431,0.0,0.0,0.0
45,2016-06-21,0.0,0.0,10571.666666666666,0.0,0.0,0.0,0.0,0.0
45,2016-06-22,0.0,0.0,10358.333333333334,0.0,0.0,0.0,0.0,0.0
45,2016-06-23,0.0,0.0,9792.166666666666,0.0,0.0,0.0,0.0,0.0
45,2016-06-24,0.0,0.6666666666666666,9157.333333333334,0.0,0.0,0.0,0.0,0.0
45,2016-06-25,332.3333333333333,7666.0,2807.6666666666665,55.388888888888886,24.65983273907876,0.0,0.0,0.0
45,2016-06-26,498.0,11487.333333333334,708.8333333333334,83.0,24.660118391271542,0.0,0.0,0.0
45,2016-06-27,230.16666666666666,5405.333333333333,7026.75,38.361111111111114,24.221720317382008,0.0,0.0,0.0
45,2016-06-28,499.3333333333333,11280.666666666666,2185.9166666666665,83.22222222222221,25.17913637885862,0.0,0.0,0.0
45,2016-06-29,523.0,11732.666666666666,2722.1666666666665,87.16666666666667,25.356540144326377,0.0,0.0,0.0
45,2016-06-30,523.0,11522.666666666666,3323.6666666666665,87.16666666666667,25.81866176810923,0.0,0.0,0.0
45,2016-07-01,537.3333333333334,11922.0,2640.8333333333335,89.55555555555556,25.637737888870248,0.0,0.0,0.0
45,2016-07-02,547.8333333333334,12075.333333333334,2014.1666666666667,91.30555555555556,25.806812326321793,0.0,0.0,0.0
45,2016-07-03,547.8333333333334,12270.666666666666,929.25,91.30555555555556,25.396000851171717,0.0,0.0,0.0
45,2016-07-04,547.8333333333334,12495.333333333334,771.4166666666666,91.30555555555556,24.939379590602716,0.0,0.0,0.0
45,2016-07-05,547.8333333333334,12613.333333333334,1647.25,91.30555555555556,24.706067212825932,0.0,0.0,0.0
45,2016-07-06,307.1666666666667,6996.0,7476.083333333333,51.19444444444444,24.975219966965252,0.0,0.0,0.0
45,2016-07-07,245.0,5519.333333333333,6856.416666666667,40.833333333333336,25.25018118130209,0.0,0.0,0.0
45,2016-07-08,292.6666666666667,6960.0,6599.916666666667,48.77777777777778,23.919332694763728,0.0,0.0,0.0
45,2016-07-09,370.5,8342.0,5566.0,61.75000000000001,25.2640553824023,0.0,0.0,0.0
45,2016-07-10,547.8333333333334,12116.0,1247.0,91.30555555555556,25.720193224753306,0.0,0.0,0.0
45,2016-07-11,474.8333333333333,10570.666666666666,3081.5,79.13888888888889,25.55193880339724,0.0,0.0,0.0
45,2016-07-12,547.8333333333334,12095.333333333334,1535.3333333333333,91.30555555555556,25.764139980525087,0.0,0.0,0.0
45,2016-07-13,545.8333333333334,12418.0,1957.3333333333333,90.97222222222221,25.003075732359836,0.0,0.0,0.0
45,2016-07-14,523.0,12481.333333333334,2943.0,87.16666666666667,23.835581134494177,0.0,0.0,0.0
45,2016-07-15,523.0833333333334,11974.666666666666,2083.6666666666665,87.18055555555554,24.848060024867312,0.0,0.0,0.0
45,2016-07-16,534.1666666666666,11908.666666666666,1801.1666666666667,89.02777777777777,25.515182686745412,0.0,0.0,0.0
45,2016-07-17,523.0833333333334,11694.666666666666,1045.6666666666667,87.18055555555554,25.44298564397826,0.0,0.0,0.0
45,2016-07-18,523.0,11870.0,516.25,87.16666666666667,25.06317045773659,0.0,0.0,0.0
45,2016-07-19,523.0,11797.333333333334,2155.25,87.16666666666667,25.217549163652798,0.0,0.0,0.0
45,2016-07-20,537.9166666666666,11970.0,2225.25,89.65277777777779,25.562650840063117,0.0,0.0,0.0
45,2016-07-21,547.8333333333334,12225.333333333334,1392.1666666666667,91.30555555555556,25.490172955974842,0.0,0.0,0.0
45,2016-07-22,544.4166666666666,12388.0,1518.25,90.7361111111111,24.99857500986618,0.0,0.0,0.0
45,2016-07-23,486.8333333333333,11031.333333333334,4670.833333333333,81.1388888888889,25.10367690014303,0.0,0.0,0.0
45,2016-07-24,523.0833333333334,11557.333333333334,2632.6666666666665,87.18055555555554,25.74531922973388,0.0,0.0,0.0
45,2016-07-25,472.9166666666667,10629.333333333334,2196.5,78.81944444444444,25.30833829862853,0.0,0.0,0.0
45,2016-07-26,182.16666666666666,4292.0,7720.833333333333,30.36111111111111,24.143166873770323,0.0,0.0,0.0
45,2016-07-27,509.1666666666667,11534.0,3088.6666666666665,84.86111111111111,25.111060535999847,0.0,0.0,0.0
45,2016-07-28,500.0,11242.666666666666,3165.0,83.33333333333334,25.297972011385202,0.0,0.0,0.0
45,2016-07-29,522.9166666666666,11765.333333333334,1693.8333333333333,87.15277777777779,25.282108218117255,0.0,0.0,0.0
45,2016-07-30,523.0833333333334,11740.666666666666,2371.3333333333335,87.18055555555554,25.343299878863583,0.0,0.0,0.0
45,2016-07-31,522.9166666666666,11920.666666666666,1209.0,87.15277777777779,24.952667403016232,0.0,0.0,0.0
45,2016-08-01,522.9166666666666,11966.0,1991.0,87.15277777777779,24.858133925752593,0.0,0.0,0.0
45,2016-08-02,523.0,11929.333333333334,2715.8333333333335,87.16666666666667,24.93851290935509,0.0,0.0,0.0
45,2016-08-03,523.0,11884.0,3065.4166666666665,87.16666666666667,25.033644676315493,0.0,0.0,0.0
45,2016-08-04,533.8333333333334,12132.0,2977.75,88.97222222222221,25.029854471187313,0.0,0.0,0.0
45,2016-08-05,502.1666666666667,11385.333333333334,2908.0,83.69444444444444,25.0892205371433,0.0,0.0,0.0
45,2016-08-06,509.1666666666667,11556.666666666666,1379.1666666666667,84.86111111111111,25.061808960676856,0.0,0.0,0.0
45,2016-08-07,521.1666666666666,11972.666666666666,383.1666666666667,86.86111111111111,24.761148078029585,0.0,0.0,0.0
45,2016-08-08,522.9166666666666,11936.666666666666,1606.8333333333333,87.15277777777779,24.919220655310433,0.0,0.0,0.0
45,2016-08-09,470.9166666666667,10644.0,3531.1666666666665,78.48611111111111,25.16658185101674,0.0,0.0,0.0
45,2016-08-10,522.9166666666666,11777.333333333334,2035.3333333333333,87.15277777777779,25.256348116910065,0.0,0.0,0.0
45,2016-08-11,522.9166666666666,11907.333333333334,3221.9166666666665,87.15277777777779,24.98060835526193,0.0,0.0,0.0
45,2016-08-12,523.0,11746.0,3368.1666666666665,87.16666666666667,25.32775696691072,0.0,0.0,0.0
45,2016-08-13,488.1666666666667,11040.0,3925.9166666666665,81.3611111111111,25.152669585346217,0.0,0.0,0.0
45,2016-08-14,302.1666666666667,6837.333333333333,6319.666666666667,50.361111111111114,25.138817115184608,0.0,0.0,0.0
45,2016-08-15,488.0,10980.0,3312.1666666666665,81.33333333333333,25.281481481481478,0.0,0.0,0.0
45,2016-08-16,498.0,11282.666666666666,2350.1666666666665,83.0,25.107450957220518,0.0,0.0,0.0
45,2016-08-17,498.0,11288.0,2060.1666666666665,83.0,25.09558823529412,0.0,0.0,0.0
45,2016-08-18,82.66666666666667,1966.0,9800.083333333334,13.777777777777779,23.918390414829886,0.0,0.0,0.0
45,2016-08-19,412.5,9878.0,3636.9166666666665,68.75,23.754175946547885,0.0,0.0,0.0
45,2016-08-20,425.25,10160.666666666666,2487.5,70.875,23.80713617872843,0.0,0.0,0.0
45,2016-08-21,437.25,10526.0,1214.3333333333333,72.875,23.62933450503515,0.0,0.0,0.0
45,2016-08-22,443.8333333333333,10426.666666666666,3027.9166666666665,73.97222222222221,24.21360560528559,0.0,0.0,0.0
45,2016-08-23,446.6666666666667,10470.666666666666,4621.333333333333,74.44444444444444,24.26577953223821,0.0,0.0,0.0
45,2016-08-24,426.8333333333333,10114.0,4988.25,71.13888888888889,24.006033990288486,0.0,0.0,0.0
45,2016-08-25,271.0,6539.333333333333,5461.666666666667,45.166666666666664,23.573325517381996,0.0,0.0,0.0
45,2016-08-26,384.0833333333333,9132.666666666666,4148.5,64.01388888888889,23.922848687252113,0.0,0.0,0.0
45,2016-08-27,425.9166666666667,9749.333333333334,4573.833333333333,70.98611111111111,24.850478380288113,0.0,0.0,0.0
45,2016-08-28,446.0,10255.333333333334,3134.0833333333335,74.33333333333333,24.738315023077426,0.0,0.0,0.0
45,2016-08-29,428.1666666666667,9884.0,3023.25,71.36111111111111,24.641387315077115,0.0,0.0,0.0
45,2016-08-30,422.25,9796.666666666666,3632.8333333333335,70.375,24.517510207553585,0.0,0.0,0.0
45,2016-08-31,398.75,9375.333333333334,2839.5,66.45833333333333,24.193517563819956,0.0,0.0,0.0
45,2016-09-01,403.4166666666667,9385.333333333334,3561.0,67.23611111111111,24.450580397310222,0.0,0.0,0.0
45,2016-09-02,448.25,10262.666666666666,3731.6666666666665,74.70833333333333,24.845349649213976,0.0,0.0,0.0
45,2016-09-03,448.3333333333333,10120.666666666666,4626.5,74.72222222222223,25.198630964143774,0.0,0.0,0.0
45,2016-09-04,448.25,10120.666666666666,3080.8333333333335,74.70833333333333,25.19394720374152,0.0,0.0,0.0
45,2016-09-05,448.25,10308.0,2640.1666666666665,74.70833333333333,24.73608281593584,0.0,0.0,0.0
45,2016-09-06,451.6666666666667,10826.666666666666,3151.8333333333335,75.27777777777777,23.73057779146141,0.0,0.0,0.0
45,2016-09-07,438.4166666666667,10847.333333333334,4466.833333333333,73.06944444444444,22.990536588613686,0.0,0.0,0.0
45,2016-09-08,355.1666666666667,8691.333333333334,5215.333333333333,59.19444444444445,23.245068522921937,0.0,0.0,0.0
45,2016-09-09,413.3333333333333,9601.333333333334,4479.0,68.88888888888889,24.488034069342223,0.0,0.0,0.0
45,2016-09-10,413.4166666666667,9538.0,4804.5,68.90277777777779,24.65560710374875,0.0,0.0,0.0
45,2016-09-11,413.3333333333333,9356.666666666666,4528.333333333333,68.88888888888889,25.128369552309703,0.0,0.0,0.0
45,2016-09-12,368.8333333333333,8376.0,5018.75,61.472222222222214,25.048315955640454,0.0,0.0,0.0
45,2016-09-13,348.8333333333333,8119.333333333333,4698.75,58.138888888888886,24.43895571612338,0.0,0.0,0.0
45,2016-09-14,348.6666666666667,8176.0,4211.5,58.111111111111114,24.257977277669056,0.0,0.0,0.0
45,2016-09-15,348.6666666666667,8156.0,4469.666666666667,58.111111111111114,24.31746226363686,0.0,0.0,0.0
45,2016-09-16,348.6666666666667,8235.333333333334,4832.0,58.111111111111114,24.08320515934051,0.0,0.0,0.0
45,2016-09-17,348.6666666666667,8212.666666666666,4996.0,58.111111111111114,24.149673945396,0.0,0.0,0.0
45,2016-09-18,315.5,7466.666666666667,4998.333333333333,52.583333333333336,24.035747767857142,0.0,0.0,0.0
45,2016-09-19,232.66666666666666,5558.0,6457.25,38.77777777777778,23.81226260445404,0.0,0.0,0.0
45,2016-09-20,307.0,7416.666666666667,5636.416666666667,51.16666666666667,23.545865168539326,0.0,0.0,0.0
45,2016-09-21,313.8333333333333,7421.333333333333,5054.333333333333,52.30555555555556,24.054823182417056,0.0,0.0,0.0
45,2016-09-22,231.08333333333334,5386.666666666667,6652.5,38.513888888888886,24.402457198844886,0.0,0.0,0.0
45,2016-09-23,498.0833333333333,11350.0,2240.3333333333335,83.01388888888889,24.962678658835046,0.0,0.0,0.0
45,2016-09-24,473.1666666666667,10791.333333333334,2783.6666666666665,78.86111111111111,24.941586355305702,0.0,0.0,0.0
45,2016-09-25,508.4166666666667,11487.333333333334,1508.0,84.73611111111111,25.175934120673976,0.0,0.0,0.0
45,2016-09-26,523.0833333333334,12000.666666666666,1445.6666666666667,87.18055555555554,24.79422555228413,0.0,0.0,0.0
45,2016-09-27,522.9166666666666,12383.333333333334,2358.8333333333335,87.15277777777779,24.020384701659932,0.0,0.0,0.0
45,2016-09-28,523.0,12245.333333333334,2423.25,87.16666666666667,24.294955901567945,0.0,0.0,0.0
45,2016-09-29,453.5833333333333,10570.0,3811.75,75.59722222222223,24.40996399663618,0.0,0.0,0.0
45,2016-09-30,0.0,0.0,11151.083333333334,0.0,0.0,0.0,0.0,0.0
45,2016-10-01,406.4166666666667,9728.666666666666,2678.5,67.73611111111111,23.763107026199773,0.0,0.0,0.0
45,2016-10-02,498.0833333333333,11938.0,1199.3333333333333,83.01388888888889,23.733154864950397,0.0,0.0,0.0
45,2016-10-03,478.0833333333333,11469.333333333334,2288.4166666666665,79.68055555555556,23.7110325602573,0.0,0.0,0.0
45,2016-10-04,473.0833333333333,11292.666666666666,2542.0,78.84722222222223,23.830117135997796,0.0,0.0,0.0
45,2016-10-05,387.0,9077.333333333334,4998.666666666667,64.5,24.251450499412456,0.0,0.0,0.0
45,2016-10-06,572.6666666666666,13060.0,1902.0833333333333,95.44444444444444,24.942717372809255,0.0,0.0,0.0
45,2016-10-07,245.0,5647.333333333333,7983.833333333333,40.833333333333336,24.67787156179908,0.0,0.0,0.0
45,2016-10-08,448.25,10277.333333333334,3471.9166666666665,74.70833333333333,24.80989313051375,0.0,0.0,0.0
45,2016-10-09,547.8333333333334,12517.333333333334,1389.6666666666667,91.30555555555556,24.895547063627323,0.0,0.0,0.0
45,2016-10-10,547.8333333333334,12553.333333333334,1002.0833333333334,91.30555555555556,24.824152504868117,0.0,0.0,0.0
45,2016-10-11,576.6666666666666,13396.666666666666,684.8333333333334,96.11111111111111,24.485734428133032,0.0,0.0,0.0
45,2016-10-12,531.4166666666666,12326.666666666666,1526.75,88.56944444444444,24.523054128357668,0.0,0.0,0.0
45,2016-10-13,596.3333333333334,13775.333333333334,181.66666666666666,99.3888888888889,24.624760038071273,0.0,0.0,0.0
45,2016-10-14,597.6666666666666,13904.666666666666,789.4166666666666,99.6111111111111,24.45026050406738,0.0,0.0,0.0
45,2016-10-15,572.0,13341.333333333334,1368.5,95.33333333333334,24.388317009794125,0.0,0.0,0.0
45,2016-10-16,547.8333333333334,12910.0,1716.4166666666667,91.30555555555556,24.138331612014802,0.0,0.0,0.0
45,2016-10-17,285.5,6751.333333333333,5953.833333333333,47.583333333333336,24.0547916460946,0.0,0.0,0.0
45,2016-10-18,576.4166666666666,13744.666666666666,743.6666666666666,96.06944444444444,23.855435845823024,0.0,0.0,0.0
45,2016-10-19,597.75,13874.666666666666,1036.6666666666667,99.625,24.506543700749567,0.0,0.0,0.0
45,2016-10-20,597.5833333333334,13814.666666666666,1422.6666666666667,99.59722222222223,24.606118095100218,0.0,0.0,0.0
45,2016-10-21,597.5833333333334,13538.0,1179.0,99.59722222222223,25.108976174061493,0.0,0.0,0.0
45,2016-10-22,597.75,13357.333333333334,882.5,99.625,25.45568913455779,0.0,0.0,0.0
45,2016-10-23,597.5833333333334,13662.0,376.8333333333333,99.59722222222223,24.881080328242163,0.0,0.0,0.0
45,2016-10-24,597.6666666666666,14184.666666666666,524.6666666666666,99.6111111111111,23.967621531857564,0.0,0.0,0.0
45,2016-10-25,597.6666666666666,13937.333333333334,525.0,99.6111111111111,24.39295337861539,0.0,0.0,0.0
45,2016-10-26,550.6666666666666,12606.0,1716.5,91.77777777777779,24.848290937296174,0.0,0.0,0.0
45,2016-10-27,597.6666666666666,13840.0,712.3333333333334,99.6111111111111,24.5645030507386,0.0,0.0,0.0
45,2016-10-28,594.5,13600.666666666666,396.8333333333333,99.08333333333333,24.86432650360276,0.0,0.0,0.0
45,2016-10-29,597.6666666666666,13824.0,353.1666666666667,99.6111111111111,24.592934188528805,0.0,0.0,0.0
45,2016-10-30,597.6666666666666,13808.0,750.8333333333334,99.6111111111111,24.621431215398484,0.0,0.0,0.0
45,2016-10-31,597.5,13708.0,752.1666666666666,99.58333333333333,24.79412873261356,0.0,0.0,0.0
45,2016-11-01,597.75,13768.666666666666,702.0,99.625,24.69521074420181,0.0,0.0,0.0
45,2016-11-02,596.5833333333334,13702.666666666666,389.5,99.43055555555556,24.76572585222665,0.0,0.0,0.0
45,2016-11-03,597.6666666666666,13728.0,848.3333333333334,99.6111111111111,24.764912749287753,0.0,0.0,0.0
