ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2018-02-10,442.0,9833.333333333334,768.0,73.66666666666667,25.568576271186437,0.0,0.0,0.0
45,2018-02-11,449.8333333333333,10022.666666666666,778.6666666666666,74.97222222222221,25.530151101946704,0.0,0.0,0.0
45,2018-02-12,449.8333333333333,9906.666666666666,988.5,74.97222222222221,25.82909096007178,0.0,0.0,0.0
45,2018-02-13,449.8333333333333,9792.0,615.5,74.97222222222221,26.13155580519245,0.0,0.0,0.0
45,2018-02-14,448.6666666666667,9890.666666666666,509.1666666666667,74.77777777777777,25.80377684910578,0.0,0.0,0.0
45,2018-02-15,401.8333333333333,9061.333333333334,667.8333333333334,66.97222222222223,25.22544818030214,0.0,0.0,0.0
45,2018-02-16,210.0,4878.666666666667,4776.166666666667,35.0,24.48517354468434,0.0,0.0,0.0
45,2018-02-17,125.66666666666667,2786.6666666666665,5715.333333333333,20.944444444444443,25.651933811802234,0.0,0.0,0.0
45,2018-02-18,397.8333333333333,8785.333333333334,123.83333333333333,66.30555555555556,25.758938508625484,0.0,0.0,0.0
45,2018-02-19,436.8333333333333,9717.333333333334,96.33333333333333,72.80555555555556,25.57135302323454,0.0,0.0,0.0
45,2018-02-20,463.1666666666667,10305.333333333334,65.16666666666667,77.19444444444444,25.56585317203605,0.0,0.0,0.0
45,2018-02-21,456.5,10292.0,58.166666666666664,76.08333333333334,25.230510752688172,0.0,0.0,0.0
45,2018-02-22,462.3333333333333,10316.0,110.33333333333333,77.05555555555556,25.493467536943694,0.0,0.0,0.0
45,2018-02-23,479.0,10680.0,116.66666666666667,79.83333333333333,25.51228152309613,0.0,0.0,0.0
45,2018-02-24,471.1666666666667,10438.666666666666,103.16666666666667,78.52777777777777,25.675243219653428,0.0,0.0,0.0
45,2018-02-25,472.6666666666667,10545.333333333334,83.5,78.77777777777779,25.496449192902602,0.0,0.0,0.0
45,2018-02-26,455.6666666666667,10105.333333333334,80.5,75.94444444444444,25.649662444473766,0.0,0.0,0.0
45,2018-02-27,460.8333333333333,10246.666666666666,82.16666666666667,76.80555555555556,25.582696269789633,0.0,0.0,0.0
45,2018-02-28,495.1666666666667,11088.0,59.833333333333336,82.52777777777777,25.402895522687192,0.0,0.0,0.0
45,2018-03-01,474.6666666666667,10664.0,467.3333333333333,79.11111111111111,25.31941318662999,0.0,0.0,0.0
45,2018-03-02,474.8333333333333,10706.666666666666,369.0,79.13888888888889,25.227368721461186,5.793478260869565,1552.4242272727272,27.458695652173915
45,2018-03-03,473.1666666666667,10502.666666666666,111.16666666666667,78.86111111111111,25.627107930261094,3.0729166666666665,2881.764705882353,53.00624999999999
45,2018-03-04,473.6666666666667,10586.666666666666,80.66666666666667,78.94444444444444,25.450634970612928,2.8958333333333335,2889.787,54.421875
45,2018-03-05,397.8333333333333,8854.666666666666,1932.8333333333333,66.30555555555556,25.557242257692113,5.395833333333333,2631.5384615384614,51.02916666666667
45,2018-03-06,487.3333333333333,10649.333333333334,76.0,81.22222222222221,26.03087308543049,0.020833333333333332,3288.1198750000003,55.50000000000001
45,2018-03-07,494.3333333333333,10790.666666666666,79.0,82.38888888888889,26.058934676057493,0.0,2986.9068235294117,50.98020833333334
45,2018-03-08,468.8333333333333,10366.666666666666,95.33333333333333,78.13888888888889,25.725533226152198,1404.91665,250.97826086956522,5.502083333333332
45,2018-03-09,397.8333333333333,8825.333333333334,1254.0,66.30555555555556,25.642188522939012,1588.0529999999999,5.875,0.10208333333333335
45,2018-03-10,455.0,10149.333333333334,86.66666666666667,75.83333333333333,25.501100236468734,888.3796111111111,7.28125,0.10520833333333335
45,2018-03-11,448.8333333333333,9966.666666666666,104.66666666666667,74.80555555555556,25.616524526198436,659.9583333333334,10.282608695652174,0.12934782608695652
45,2018-03-12,430.5,9640.0,101.33333333333333,71.75,25.402774896265555,671.74995,0.5625,0.014583333333333332
45,2018-03-13,439.3333333333333,9886.666666666666,98.16666666666667,73.22222222222223,25.27721959991009,1279.5640769230768,3.9583333333333335,0.10312500000000001
45,2018-03-14,422.1666666666667,9542.666666666666,91.83333333333333,70.36111111111111,25.165132620744256,0.0,0.0,0.0
45,2018-03-15,424.8333333333333,9518.666666666666,83.66666666666667,70.80555555555556,25.38794240556567,1003.620388888889,218.55882352941177,15.604545454545455
45,2018-03-16,423.6666666666667,9585.333333333334,95.83333333333333,70.61111111111111,25.14213265637316,3.5,0.0,57.2
45,2018-03-17,434.0,9813.333333333334,98.33333333333333,72.33333333333334,25.15696331521739,207.57692307692307,0.09090909090909091,0.08409090909090908
45,2018-03-18,377.6666666666667,8448.0,1626.1666666666667,62.94444444444445,25.429615162037035,27.9895625,811.5208125,54.39168750000001
45,2018-03-19,457.3333333333333,10216.0,86.16666666666667,76.22222222222223,25.464608892369267,220.5625,289.28125,24.912500000000012
45,2018-03-20,361.0,8169.333333333333,2156.5,60.16666666666667,25.136547249877594,693.1979166666666,12.739583333333334,7.561458333333333
45,2018-03-21,464.6666666666667,10766.666666666666,90.66666666666667,77.44444444444444,24.549649122807015,655.5036086956522,369.6770833333333,47.53541666666667
45,2018-03-22,463.0,10873.333333333334,324.8333333333333,77.16666666666666,24.22162783568363,904.7045454545455,531.6979166666666,52.59791666666666
45,2018-03-23,474.3333333333333,10894.666666666666,67.33333333333333,79.05555555555556,24.765935422020966,1072.7916666666667,0.9895833333333334,52.73333333333334
45,2018-03-24,472.5,10780.0,77.0,78.75,24.93262987012987,772.275,0.5416666666666666,48.70208333333333
45,2018-03-25,455.5,10465.333333333334,99.16666666666667,75.91666666666667,24.758273346923175,1106.7604166666667,0.041666666666666664,32.584375
45,2018-03-26,441.6666666666667,10146.666666666666,84.0,73.61111111111111,24.760320849759086,989.21875,0.0,26.745238095238093
45,2018-03-27,471.6666666666667,10785.333333333334,72.16666666666667,78.61111111111111,24.876349569374046,825.3958124999999,8.104166666666666,0.0
45,2018-03-28,473.0,10842.666666666666,64.5,78.83333333333333,24.814759591736347,1195.3690476190477,25.864583333333332,0.0
45,2018-03-29,474.6666666666667,10782.666666666666,58.333333333333336,79.11111111111111,25.04076501380817,1258.349,0.8958333333333334,83.52361111111111
45,2018-03-30,468.8333333333333,10704.0,70.33333333333333,78.13888888888889,24.9148008013619,1127.0417000000002,6.28125,55.134375000000006
45,2018-03-31,417.8333333333333,9457.333333333334,736.6666666666666,69.63888888888889,25.131558696367307,545.7954545454545,0.5625,25.27083333333333
45,2018-04-01,461.3333333333333,10424.0,62.833333333333336,76.88888888888889,25.174767630254962,1.0,1.0,0.0
45,2018-04-02,474.3333333333333,10650.666666666666,70.66666666666667,79.05555555555556,25.333307252545485,1.0,1.0,0.0
45,2018-04-03,491.0,11000.0,68.0,81.83333333333334,25.390651515151514,1.0,1.0,0.0
45,2018-04-04,479.6666666666667,10913.333333333334,52.0,79.94444444444444,25.001562818163304,1.0,1.0,0.0
45,2018-04-05,473.1666666666667,10794.666666666666,86.66666666666667,78.86111111111111,24.933884531455867,1.0,1.0,0.0
45,2018-04-06,428.5,9672.0,1590.8333333333333,71.41666666666666,25.201104562999728,1.0,1.0,0.0
45,2018-04-07,499.0,11368.0,73.33333333333333,83.16666666666667,24.96902122918133,1.0,1.0,0.0
45,2018-04-08,363.0,8186.666666666667,2748.3333333333335,60.5,25.22229234527687,1.0,1.0,0.0
45,2018-04-09,467.5,10250.666666666666,98.5,77.91666666666667,25.942662265868886,1.0,1.0,0.0
45,2018-04-10,466.5,10149.333333333334,92.16666666666667,77.75,26.14563353914871,1.0,1.0,0.0
45,2018-04-11,482.8333333333333,10774.666666666666,83.5,80.47222222222223,25.490504991131463,1.0,1.0,0.0
45,2018-04-12,475.1666666666667,10660.0,78.16666666666667,79.19444444444444,25.355594642484885,0.9166666666666666,0.9166666666666666,0.0
45,2018-04-13,459.6666666666667,10342.666666666666,65.33333333333333,76.61111111111111,25.281074083623395,1.0,1.0,0.0
45,2018-04-14,450.3333333333333,10210.666666666666,105.83333333333333,75.05555555555556,25.08794180377818,1.0,1.0,0.0
45,2018-04-15,455.5,10490.666666666666,88.0,75.91666666666667,24.698485955770206,1.0,1.0,0.0
45,2018-04-16,475.8333333333333,10902.666666666666,59.333333333333336,79.30555555555556,24.826023704700177,1.0,1.0,0.0
45,2018-04-17,472.1666666666667,10728.0,80.33333333333333,78.69444444444444,25.035807129836773,1.0,1.0,0.0
45,2018-04-18,444.8333333333333,10152.0,283.0,74.13888888888889,24.924746629016724,1.0,1.0,0.0
45,2018-04-19,429.0,9842.666666666666,100.0,71.5,24.793026957464104,1.0,1.0,0.0
45,2018-04-20,403.1666666666667,9438.666666666666,88.66666666666667,67.19444444444444,24.297355440975654,0.875,0.875,0.0
45,2018-04-21,398.8333333333333,9470.666666666666,54.333333333333336,66.47222222222223,23.954986742690878,1.0,1.0,0.0
45,2018-04-22,418.0,9846.666666666666,66.66666666666667,69.66666666666667,24.147494922139472,1.0,1.0,0.0
45,2018-04-23,424.1666666666667,9896.0,68.83333333333333,70.69444444444444,24.3815823452798,1.0,1.0,0.0
45,2018-04-24,433.8333333333333,10080.0,51.5,72.30555555555556,24.482029872134035,1.0,1.0,0.0
45,2018-04-25,462.0,11292.0,57.833333333333336,77.0,23.273202267091747,1.0,1.0,0.0
45,2018-04-26,473.3333333333333,11637.333333333334,62.333333333333336,78.88888888888889,23.136552856706384,1.0,1.0,0.0
45,2018-04-27,479.6666666666667,11714.666666666666,60.666666666666664,79.94444444444444,23.29134892632218,1.0,1.0,0.0
45,2018-04-28,464.6666666666667,11394.666666666666,61.166666666666664,77.44444444444444,23.196631952570403,1.0,1.0,0.0
45,2018-04-29,443.3333333333333,10878.666666666666,111.16666666666667,73.88888888888889,23.181404992441887,1.0,1.0,0.0
45,2018-04-30,433.8333333333333,10777.333333333334,79.83333333333333,72.30555555555556,22.897951977401128,1.0,1.0,0.0
45,2018-05-01,364.0,8973.333333333334,1268.0,60.66666666666667,23.07451708766716,1.0,1.0,0.0
45,2018-05-02,434.5,10664.0,33.833333333333336,72.41666666666666,23.176864528632155,1.0,1.0,0.0
45,2018-05-03,435.5,10993.333333333334,35.166666666666664,72.58333333333333,22.534285930867192,1.0,1.0,0.0
45,2018-05-04,466.6666666666667,11641.333333333334,40.0,77.77777777777779,22.802848089184135,1.0,1.0,0.0
45,2018-05-05,505.8333333333333,12368.0,62.5,84.30555555555556,23.264461603421015,1.0,1.0,0.0
45,2018-05-06,524.6666666666666,12793.333333333334,53.666666666666664,87.44444444444444,23.328391523362864,1.0,1.0,0.0
45,2018-05-07,512.6666666666666,12465.333333333334,272.3333333333333,85.44444444444444,23.394632224480336,1.0,1.0,0.0
45,2018-05-08,524.6666666666666,12748.0,75.16666666666667,87.44444444444444,23.411349928529095,1.0,1.0,0.0
45,2018-05-09,524.6666666666666,12973.333333333334,98.66666666666667,87.44444444444444,23.004719081877354,1.0,1.0,0.0
45,2018-05-10,524.6666666666666,13140.0,107.16666666666667,87.44444444444444,22.712929139184844,1.0,1.0,0.0
45,2018-05-11,524.6666666666666,12809.333333333334,221.5,87.44444444444444,23.299252281322648,1.0,1.0,0.0
45,2018-05-12,524.8333333333334,12825.333333333334,104.5,87.47222222222221,23.277577797414843,1.0,1.0,0.0
45,2018-05-13,524.6666666666666,12992.0,124.16666666666667,87.44444444444444,22.97166632457581,1.0,1.0,0.0
45,2018-05-14,524.8333333333334,13105.333333333334,219.16666666666666,87.47222222222221,22.780244260182457,1.0,1.0,0.0
45,2018-05-15,524.6666666666666,13126.666666666666,550.8333333333334,87.44444444444444,22.735999661418653,1.0,1.0,0.0
45,2018-05-16,522.8333333333334,12805.333333333334,47.333333333333336,87.13888888888889,23.225090674024713,1.0,1.0,0.0
45,2018-05-17,519.0,12841.333333333334,61.666666666666664,86.5,22.990174955871666,1.0,1.0,0.0
45,2018-05-18,481.5,12025.333333333334,773.5,80.25,22.776354085818827,1.0,1.0,0.0
45,2018-05-19,524.3333333333334,12780.0,70.83333333333333,87.3888888888889,23.337893409841765,1.0,1.0,0.0
45,2018-05-20,484.8333333333333,11928.0,66.83333333333333,80.80555555555556,23.12117380207169,1.0,1.0,0.0
45,2018-05-21,478.3333333333333,11941.333333333334,57.166666666666664,79.72222222222223,22.78572558433825,1.0,1.0,0.0
45,2018-05-22,509.0,12466.666666666666,48.5,84.83333333333334,23.224826203208558,1.0,1.0,0.0
45,2018-05-23,493.8333333333333,12288.0,48.166666666666664,82.30555555555556,22.86042163990162,1.0,1.0,0.0
45,2018-05-24,497.6666666666667,12240.0,50.0,82.94444444444444,23.128218046477848,1.0,1.0,0.0
45,2018-05-25,459.5,11285.333333333334,51.0,76.58333333333334,23.160938976843102,1.0,1.0,0.0
45,2018-05-26,450.3333333333333,11124.0,47.833333333333336,75.05555555555556,23.02810240121459,1.0,1.0,0.0
45,2018-05-27,462.3333333333333,11437.333333333334,44.666666666666664,77.05555555555556,22.994049700784956,1.0,1.0,0.0
45,2018-05-28,413.8333333333333,10057.333333333334,972.6666666666666,68.97222222222223,23.40602490167484,1.0,1.0,0.0
45,2018-05-29,459.6666666666667,10857.333333333334,179.16666666666666,76.61111111111111,24.082683490932908,1.0,1.0,0.0
45,2018-05-30,499.0,11705.333333333334,130.66666666666666,83.16666666666667,24.249444697573754,1.0,1.0,0.0
45,2018-05-31,495.1666666666667,11662.666666666666,46.666666666666664,82.52777777777777,24.15119231355512,1.0,1.0,0.0
45,2018-06-01,497.6666666666667,11856.0,50.0,82.94444444444444,23.877310128954864,0.6704545454545454,0.6704545454545454,0.0
45,2018-06-02,511.0,12650.666666666666,54.0,85.16666666666667,22.976957736087687,1.0,1.0,0.0
45,2018-06-03,503.8333333333333,12550.666666666666,58.5,83.97222222222223,22.835216810085342,1.0,1.0,0.0
45,2018-06-04,523.0,13112.0,70.33333333333333,87.16666666666667,22.689127008338417,1.0,1.0,0.0
45,2018-06-05,529.6666666666666,13130.666666666666,555.1666666666666,88.27777777777777,22.945678479555916,1.0,1.0,0.0
45,2018-06-06,549.6666666666666,13534.666666666666,692.6666666666666,91.61111111111111,23.101324171674385,1.0,1.0,0.0
45,2018-06-07,549.6666666666666,13558.666666666666,666.1666666666666,91.61111111111111,23.06043285147671,0.9895833333333334,0.9895833333333334,0.0
45,2018-06-08,549.6666666666666,13665.333333333334,135.16666666666666,91.61111111111111,22.880431424203987,1.0,1.0,0.0
45,2018-06-09,549.6666666666666,13724.0,72.0,91.61111111111111,22.782623303863463,1.0,1.0,0.0
45,2018-06-10,549.6666666666666,13786.666666666666,128.33333333333334,91.61111111111111,22.679065925209542,1.0,1.0,0.0
45,2018-06-11,549.6666666666666,13790.666666666666,191.33333333333334,91.61111111111111,22.672487833961775,1.0,1.0,0.0
45,2018-06-12,542.3333333333334,13644.0,194.16666666666666,90.38888888888889,22.610471839473597,1.0,1.0,0.0
45,2018-06-13,506.1666666666667,12646.666666666666,686.0,84.36111111111111,22.766827007555786,1.0,1.0,0.0
45,2018-06-14,543.6666666666666,12941.333333333334,45.833333333333336,90.61111111111111,23.896743423312042,1.0,1.0,0.0
45,2018-06-15,537.1666666666666,12540.0,374.3333333333333,89.52777777777777,24.3666910331384,1.0,1.0,0.0
45,2018-06-16,574.5,13218.666666666666,66.83333333333333,95.75,24.722217318942906,1.0,1.0,0.0
45,2018-06-17,571.0,13104.0,53.5,95.16666666666667,24.786617317867318,1.0,1.0,0.0
45,2018-06-18,491.6666666666667,11650.666666666666,768.1666666666666,81.94444444444444,24.005183299000528,1.0,1.0,0.0
45,2018-06-19,538.0,12962.666666666666,569.1666666666666,89.66666666666666,23.608748199958853,0.7604166666666666,0.7604166666666666,0.0
45,2018-06-20,562.6666666666666,13065.333333333334,942.6666666666666,93.77777777777779,24.4971595741062,1.0,1.0,0.0
45,2018-06-21,574.8333333333334,13292.0,702.1666666666666,95.80555555555556,24.60008735413114,1.0,1.0,0.0
45,2018-06-22,413.0,9633.333333333334,3697.1666666666665,68.83333333333333,24.38700692041522,0.7045454545454546,0.7045454545454546,0.0
45,2018-06-23,448.8333333333333,10772.0,2033.0,74.80555555555556,23.70138888888889,1.0,1.0,0.0
45,2018-06-24,565.1666666666666,13676.0,195.5,94.19444444444444,23.5072856748237,1.0,1.0,0.0
45,2018-06-25,574.6666666666666,14016.0,53.5,95.77777777777777,23.32259956874683,1.0,1.0,0.0
45,2018-06-26,572.3333333333334,13578.666666666666,972.3333333333334,95.38888888888889,23.976012208693376,1.0,1.0,0.0
45,2018-06-27,535.0,12757.333333333334,2689.0,89.16666666666667,23.854972303511705,1.0,1.0,0.0
45,2018-06-28,574.6666666666666,13498.666666666666,1411.3333333333333,95.77777777777777,24.21643289872251,1.0,1.0,0.0
45,2018-06-29,572.5,13358.666666666666,1857.6666666666667,95.41666666666667,24.377963120071865,1.0,1.0,0.0
45,2018-06-30,559.5,13038.666666666666,1712.6666666666667,93.25,24.409110082830555,1.0,1.0,0.0
45,2018-07-01,536.3333333333334,12486.666666666666,1475.5,89.38888888888889,24.432803879693896,1.0,1.0,0.0
45,2018-07-02,458.6666666666667,11009.333333333334,1502.1666666666667,76.44444444444444,23.69851842880788,1.0,1.0,0.0
45,2018-07-03,549.6666666666666,13068.0,183.33333333333334,91.61111111111111,23.926287283610513,1.0,1.0,0.0
45,2018-07-04,548.8333333333334,12922.666666666666,624.3333333333334,91.47222222222223,24.15868972692255,1.0,1.0,0.0
45,2018-07-05,466.0,11132.0,1012.8333333333334,77.66666666666666,23.812103245897713,1.0,1.0,0.0
45,2018-07-06,468.0,11734.666666666666,1250.0,78.0,22.68611521418021,1.0,1.0,0.0
45,2018-07-07,563.3333333333334,14004.0,941.3333333333334,93.88888888888889,22.88223206068107,1.0,1.0,0.0
45,2018-07-08,574.8333333333334,14172.0,571.6666666666666,95.80555555555556,23.07256287828896,1.0,1.0,0.0
45,2018-07-09,545.0,13636.0,54.5,90.83333333333333,22.734978488315242,1.0,1.0,0.0
45,2018-07-10,491.5,12648.0,1029.6666666666667,81.91666666666667,22.10480576639258,1.0,1.0,0.0
45,2018-07-11,547.3333333333334,13705.333333333334,1074.6666666666667,91.22222222222223,22.716809352401338,1.0,1.0,0.0
45,2018-07-12,561.5,14008.0,2400.3333333333335,93.58333333333333,22.801250475918522,1.0,1.0,0.0
45,2018-07-13,464.6666666666667,11565.333333333334,2792.8333333333335,77.44444444444444,22.854325186380755,1.0,1.0,0.0
45,2018-07-14,465.0,11729.333333333334,1204.8333333333333,77.5,22.550940661589173,1.0,1.0,0.0
45,2018-07-15,413.3333333333333,10801.333333333334,1897.0,68.88888888888889,21.76747726618113,1.0,1.0,0.0
45,2018-07-16,399.6666666666667,10461.333333333334,2501.0,66.61111111111111,21.73181132636588,1.0,1.0,0.0
45,2018-07-17,496.3333333333333,11949.333333333334,1347.6666666666667,82.72222222222221,23.627338577698428,1.0,1.0,0.0
45,2018-07-18,549.6666666666666,13541.333333333334,609.0,91.61111111111111,23.089950932125507,1.0,1.0,0.0
45,2018-07-19,549.6666666666666,13358.666666666666,1075.0,91.61111111111111,23.405683368266956,1.0,1.0,0.0
45,2018-07-20,490.1666666666667,11894.666666666666,1440.3333333333333,81.69444444444444,23.441021653028436,1.0,1.0,0.0
45,2018-07-21,425.8333333333333,10588.0,1903.0,70.97222222222223,22.87761564454519,1.0,1.0,0.0
45,2018-07-22,496.3333333333333,12378.666666666666,612.5,82.72222222222221,22.807863887692086,1.0,1.0,0.0
45,2018-07-23,525.8333333333334,13008.0,289.6666666666667,87.63888888888889,22.99442864220309,1.0,1.0,0.0
45,2018-07-24,549.5,13500.0,333.8333333333333,91.58333333333334,23.153623456790122,1.0,1.0,0.0
45,2018-07-25,549.5,13309.333333333334,423.0,91.58333333333334,23.48531732117812,1.0,1.0,0.0
45,2018-07-26,520.8333333333334,12674.666666666666,83.66666666666667,86.80555555555556,23.3747654989831,1.0,1.0,0.0
45,2018-07-27,426.6666666666667,10505.333333333334,966.3333333333334,71.11111111111111,23.102762617929514,1.0,1.0,0.0
45,2018-07-28,502.0,12394.666666666666,35.333333333333336,83.66666666666667,23.038484294320142,1.0,1.0,0.0
45,2018-07-29,486.0,12109.333333333334,36.0,81.0,22.82974565073772,1.0,1.0,0.0
45,2018-07-30,507.1666666666667,12653.333333333334,43.333333333333336,84.52777777777779,22.799787056550755,1.0,1.0,0.0
45,2018-07-31,472.1666666666667,11797.333333333334,418.5,78.69444444444444,22.766512677064494,1.0,1.0,0.0
45,2018-08-01,542.5,13356.0,39.833333333333336,90.41666666666667,23.10512753319357,1.0,1.0,0.0
45,2018-08-02,548.0,13581.333333333334,27.666666666666668,91.33333333333333,22.952140192420973,1.0,1.0,0.0
45,2018-08-03,549.6666666666666,13673.333333333334,563.6666666666666,91.61111111111111,22.867044531123028,1.0,1.0,0.0
45,2018-08-04,549.5,13581.333333333334,895.3333333333334,91.58333333333334,23.0149653936776,1.0,1.0,0.0
45,2018-08-05,511.0,12638.666666666666,1565.0,85.16666666666667,22.998773604810633,1.0,1.0,0.0
45,2018-08-06,520.6666666666666,12896.0,650.5,86.77777777777777,22.966234146677696,1.0,1.0,0.0
45,2018-08-07,294.1666666666667,7678.666666666667,785.8333333333334,49.02777777777778,21.79177880997858,1.0,1.0,0.0
45,2018-08-08,0.0,0.0,2029.6666666666667,0.0,0.0,1.0,1.0,0.0
45,2018-08-09,0.0,0.0,17.666666666666668,0.0,0.0,1.0,1.0,0.0
45,2018-08-10,0.0,0.0,152.66666666666666,0.0,0.0,1.0,1.0,0.0
45,2018-08-11,0.0,0.0,103.0,0.0,0.0,1.0,1.0,0.0
45,2018-08-12,0.0,0.0,138.83333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-13,0.0,0.0,58.333333333333336,0.0,0.0,1.0,1.0,0.0
45,2018-08-14,0.0,0.0,171.5,0.0,0.0,1.0,1.0,0.0
45,2018-08-15,0.0,0.0,150.33333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-16,0.0,0.0,112.66666666666667,0.0,0.0,1.0,1.0,0.0
45,2018-08-17,0.0,0.0,158.83333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-18,0.0,0.0,225.5,0.0,0.0,1.0,1.0,0.0
45,2018-08-19,0.0,0.0,121.33333333333333,0.0,0.0,1.0,1.0,0.0
45,2018-08-20,0.0,0.0,34.5,0.0,0.0,1.0,1.0,0.0
45,2018-08-21,0.0,0.0,0.8333333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-22,0.0,0.0,0.8333333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-23,0.0,0.0,0.8333333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-24,0.0,0.0,0.8333333333333334,0.0,0.0,1.0,1.0,0.0
45,2018-08-25,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-08-26,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-08-27,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-08-28,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-08-29,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-08-30,0.0,0.0,1.0,0.0,0.0,0.0,0.0,0.0
45,2018-08-31,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-01,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-02,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-03,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-04,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-05,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-06,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-07,0.0,0.0,0.8333333333333334,0.0,0.0,0.0,0.0,0.0
45,2018-09-08,0.0,0.0,606.1666666666666,0.0,0.0,0.0,0.0,0.0
45,2018-09-09,0.0,0.0,3511.1666666666665,0.0,0.0,0.45454545454545453,0.45454545454545453,0.0
45,2018-09-10,0.0,0.0,5357.333333333333,0.0,0.0,1.0,1.0,0.0
45,2018-09-11,31.333333333333332,812.0,4866.166666666667,5.222222222222222,21.950054734537495,1.0,1.0,0.0
45,2018-09-12,220.33333333333334,5437.333333333333,71.5,36.72222222222222,23.050443436324997,1.0,1.0,0.0
45,2018-09-13,284.1666666666667,6582.666666666667,58.333333333333336,47.36111111111111,24.55592549456485,1.0,1.0,0.0
45,2018-09-14,309.3333333333333,7064.0,396.5,51.55555555555556,24.909273939851513,1.0,1.0,0.0
45,2018-09-15,392.3333333333333,8765.333333333334,688.1666666666666,65.38888888888889,25.460786177872425,1.0,1.0,0.0
45,2018-09-16,435.6666666666667,9437.333333333334,2041.1666666666667,72.61111111111111,26.25971908260337,1.0,1.0,0.0
45,2018-09-17,461.3333333333333,9705.333333333334,3126.5,76.88888888888889,27.038924760727205,1.0,1.0,0.0
45,2018-09-18,474.6666666666667,9862.666666666666,4739.0,79.11111111111111,27.3765941147312,1.0,1.0,0.0
45,2018-09-19,474.8333333333333,9801.333333333334,4280.5,79.13888888888889,27.557580034462433,1.0,1.0,0.0
45,2018-09-20,469.0,9800.0,5642.0,78.16666666666666,27.222738095238093,0.4270833333333333,0.4270833333333333,0.0
45,2018-09-21,449.8333333333333,9773.333333333334,3541.5,74.97222222222221,26.181466007276033,1.0,1.0,0.0
45,2018-09-22,401.3333333333333,8964.0,4042.3333333333335,66.88888888888889,25.46762358074272,1.0,1.0,0.0
45,2018-09-23,399.8333333333333,9085.333333333334,3507.5,66.63888888888889,25.0335919919773,1.0,1.0,0.0
45,2018-09-24,399.8333333333333,9189.333333333334,3404.8333333333335,66.63888888888889,24.750275077384405,1.0,1.0,0.0
45,2018-09-25,399.6666666666667,9269.333333333334,3628.3333333333335,66.61111111111111,24.52643723628692,1.0,1.0,0.0
45,2018-09-26,296.3333333333333,6845.333333333333,5323.333333333333,49.388888888888886,24.624699714322812,1.0,1.0,0.0
45,2018-09-27,499.8333333333333,10982.666666666666,2762.3333333333335,83.30555555555556,25.888235502407834,1.0,1.0,0.0
45,2018-09-28,499.8333333333333,11489.333333333334,2793.5,83.30555555555556,24.746593458666975,1.0,1.0,0.0
45,2018-09-29,262.6666666666667,6180.0,5945.333333333333,43.77777777777778,24.17695073714491,1.0,1.0,0.0
45,2018-09-30,497.8333333333333,11650.666666666666,2044.5,82.97222222222223,24.306265259021895,1.0,1.0,0.0
45,2018-10-01,499.8333333333333,11884.0,3150.3333333333335,83.30555555555556,23.924761116720894,1.0,1.0,0.0
45,2018-10-02,265.0,6490.666666666667,5821.333333333333,44.166666666666664,23.224245069843878,1.0,1.0,0.0
45,2018-10-03,142.16666666666666,4293.333333333333,7356.333333333333,23.694444444444446,18.835979554865425,0.9270833333333334,0.9270833333333334,0.0
45,2018-10-04,455.0,13689.333333333334,3178.1666666666665,75.83333333333333,18.906630466543294,1.0,1.0,0.0
45,2018-10-05,455.1666666666667,13689.333333333334,3178.1666666666665,75.86111111111111,18.913555972208695,1.0,1.0,0.0
45,2018-10-06,455.0,13689.333333333334,3178.0,75.83333333333333,18.906630466543294,1.0,1.0,0.0
45,2018-10-07,455.0,13689.333333333334,3178.1666666666665,75.83333333333333,18.906630466543294,1.0,1.0,0.0
45,2018-10-08,455.1666666666667,13688.0,3178.1666666666665,75.86111111111111,18.915398321319568,1.0,1.0,0.0
45,2018-10-09,455.0,13689.333333333334,3178.0,75.83333333333333,18.906630466543294,1.0,1.0,0.0
45,2018-10-10,19.0,15009.333333333334,2951.0,3.166666666666667,0.7200741760682242,1.0,1.0,0.0
45,2018-10-11,12.833333333333334,9138.666666666666,5190.5,2.138888888888889,0.7988066579126544,1.0,1.0,0.0
45,2018-10-12,353.5,5868.0,6254.5,58.916666666666664,34.2676522381277,1.0,1.0,0.0
45,2018-10-13,547.5,13530.666666666666,1409.5,91.25,23.017066170674024,1.0,1.0,0.0
45,2018-10-14,547.5,13973.333333333334,515.6666666666666,91.25,22.287899570610687,1.0,1.0,0.0
45,2018-10-15,547.3333333333334,14216.0,381.1666666666667,91.22222222222223,21.900776902394796,1.0,1.0,0.0
45,2018-10-16,547.5,14065.333333333334,1237.1666666666667,91.25,22.14211655133188,1.0,1.0,0.0
45,2018-10-17,347.8333333333333,14276.0,1148.1666666666667,57.97222222222223,13.859568117430964,1.0,1.0,0.0
45,2018-10-18,0.0,14210.666666666666,1259.0,0.0,0.0,1.0,1.0,0.0
45,2018-10-19,357.5,9234.666666666666,3378.0,59.583333333333336,22.021143156222927,1.0,1.0,0.0
45,2018-10-20,700.3333333333334,14576.0,2287.1666666666665,116.72222222222221,27.33074536528845,1.0,1.0,0.0
45,2018-10-21,700.5,14417.333333333334,2469.0,116.75,27.638103440303336,1.0,1.0,0.0
45,2018-10-22,700.3333333333334,14540.0,2302.3333333333335,116.72222222222221,27.39841433593153,1.0,1.0,0.0
45,2018-10-23,700.5,14464.0,3173.3333333333335,116.75,27.54893183075221,1.0,1.0,0.0
45,2018-10-24,672.0,14461.333333333334,2939.6666666666665,112.00000000000001,26.43297068043518,1.0,1.0,0.0
45,2018-10-25,538.0,14244.0,3169.8333333333335,89.66666666666666,21.484999531966672,1.0,1.0,0.0
45,2018-10-26,483.1666666666667,12981.333333333334,2598.3333333333335,80.52777777777777,21.172039766502333,1.0,1.0,0.0
45,2018-10-27,562.5,15036.0,1847.8333333333333,93.75,21.280177573822826,1.0,1.0,0.0
45,2018-10-28,572.3333333333334,15138.666666666666,1270.3333333333333,95.38888888888889,21.505346867476955,1.0,1.0,0.0
45,2018-10-29,570.8333333333334,15062.666666666666,1230.1666666666667,95.13888888888889,21.55720729692249,1.0,1.0,0.0
45,2018-10-30,574.3333333333334,15081.333333333334,1609.5,95.72222222222221,21.662537205669995,1.0,1.0,0.0
45,2018-10-31,574.5,15238.666666666666,1770.8333333333333,95.75,21.445101277452096,1.0,1.0,0.0
45,2018-11-01,569.8333333333334,15170.666666666666,1746.8333333333333,94.97222222222223,21.366245898517604,1.0,1.0,0.0
45,2018-11-02,572.6666666666666,15160.0,2237.5,95.44444444444444,21.48759161536206,1.0,1.0,0.0
45,2018-11-03,537.3333333333334,14145.333333333334,2206.0,89.55555555555556,21.608052911050365,1.0,1.0,0.0
45,2018-11-04,494.3333333333333,13177.333333333334,2837.1666666666665,82.38888888888889,21.33916405275051,1.0,1.0,0.0
45,2018-11-05,550.6666666666666,14518.666666666666,3687.0,91.77777777777779,21.5748155631065,1.0,1.0,0.0
45,2018-11-06,599.3333333333334,15996.0,2025.1666666666667,99.8888888888889,21.31287683031869,1.0,1.0,0.0
45,2018-11-07,595.5,16472.0,1714.6666666666667,99.25,20.564609640602235,1.0,1.0,0.0
45,2018-11-08,599.3333333333334,16326.666666666666,1720.0,99.8888888888889,20.88122362869198,1.0,1.0,0.0
45,2018-11-09,467.0,12902.666666666666,2896.3333333333335,77.83333333333333,20.588392580345147,1.0,1.0,0.0
45,2018-11-10,599.6666666666666,16161.333333333334,2516.8333333333335,99.94444444444444,21.106574677556857,1.0,1.0,0.0
45,2018-11-11,586.8333333333334,15830.666666666666,687.5,97.80555555555556,21.086311027822227,1.0,1.0,0.0
45,2018-11-12,588.8333333333334,16277.333333333334,490.1666666666667,98.13888888888889,20.577573790410657,1.0,1.0,0.0
45,2018-11-13,568.1666666666666,15912.0,545.0,94.69444444444444,20.31122039271549,1.0,1.0,0.0
45,2018-11-14,586.0,15944.0,1277.5,97.66666666666667,20.906694263254725,1.0,1.0,0.0
45,2018-11-15,545.0,15138.666666666666,4738.0,90.83333333333333,20.478300598907875,1.0,1.0,0.0
45,2018-11-16,579.1666666666666,15897.333333333334,5200.0,96.52777777777779,20.723557759512428,1.0,1.0,0.0
45,2018-11-17,588.1666666666666,15996.0,2191.8333333333335,98.02777777777779,20.915779292045233,1.0,1.0,0.0
45,2018-11-18,599.5,16104.0,2798.6666666666665,99.91666666666667,21.1758310564663,1.0,1.0,0.0
45,2018-11-19,594.0,16128.0,1863.3333333333333,99.0,20.95033482142857,1.0,1.0,0.0
45,2018-11-20,599.6666666666666,16158.666666666666,2554.8333333333335,99.94444444444444,21.110057898066398,1.0,1.0,0.0
45,2018-11-21,575.5,15301.333333333334,3356.0,95.91666666666666,21.394448196235626,0.78125,0.78125,0.0
45,2018-11-22,599.6666666666666,15824.0,2103.3333333333335,99.94444444444444,21.55652103696214,1.0,1.0,0.0
45,2018-11-23,597.8333333333334,15916.0,888.1666666666666,99.63888888888889,21.36639405489933,1.0,1.0,0.0
45,2018-11-24,595.0,15930.666666666666,2575.1666666666665,99.16666666666667,21.245553649146302,1.0,1.0,0.0
45,2018-11-25,599.6666666666666,16078.666666666666,2955.3333333333335,99.94444444444444,21.215091771014734,1.0,1.0,0.0
45,2018-11-26,588.0,15669.333333333334,1167.1666666666667,98.0,21.345770932607213,1.0,1.0,0.0
45,2018-11-27,599.0,15658.666666666666,2048.8333333333335,99.83333333333333,21.759909315395095,1.0,1.0,0.0
45,2018-11-28,599.6666666666666,15661.333333333334,1625.8333333333333,99.94444444444444,21.78041815653556,1.0,1.0,0.0
45,2018-11-29,599.6666666666666,15981.333333333334,1821.1666666666667,99.94444444444444,21.344300990043944,1.0,1.0,0.0
45,2018-11-30,578.3333333333334,15694.666666666666,1937.6666666666667,96.38888888888889,20.960959844816358,1.0,1.0,0.0
45,2018-12-01,549.6666666666666,14918.666666666666,2741.8333333333335,91.61111111111111,20.958221616468553,1.0,1.0,0.0
45,2018-12-02,549.8333333333334,14940.0,3002.8333333333335,91.63888888888889,20.93464041350587,1.0,1.0,0.0
45,2018-12-03,551.5,14977.333333333334,2149.3333333333335,91.91666666666667,20.94575692157037,1.0,1.0,0.0
45,2018-12-04,564.8333333333334,15268.0,2295.0,94.1388888888889,21.04375345675778,1.0,1.0,0.0
45,2018-12-05,564.6666666666666,15346.666666666666,2503.8333333333335,94.11111111111111,20.92970605270779,1.0,1.0,0.0
45,2018-12-06,564.5,15450.666666666666,1691.1666666666667,94.08333333333333,20.78269006731101,1.0,1.0,0.0
45,2018-12-07,564.6666666666666,15466.666666666666,2263.8333333333335,94.11111111111111,20.767320402298846,1.0,1.0,0.0
45,2018-12-08,560.3333333333334,15337.333333333334,2783.8333333333335,93.38888888888889,20.78172723057753,1.0,1.0,0.0
45,2018-12-09,549.6666666666666,14914.666666666666,3657.8333333333335,91.61111111111111,20.963842451874363,1.0,1.0,0.0
45,2018-12-10,549.6666666666666,14898.666666666666,2512.5,91.61111111111111,20.986355975180476,1.0,1.0,0.0
45,2018-12-11,549.8333333333334,14968.0,2299.1666666666665,91.63888888888889,20.895478873448543,1.0,1.0,0.0
45,2018-12-12,549.6666666666666,15025.333333333334,2520.8333333333335,91.61111111111111,20.809436655130593,1.0,1.0,0.0
45,2018-12-13,535.8333333333334,14668.0,2561.6666666666665,89.30555555555556,20.779919628518623,1.0,1.0,0.0
45,2018-12-14,419.3333333333333,11576.0,4000.1666666666665,69.88888888888889,20.605630423097598,1.0,1.0,0.0
45,2018-12-15,492.3333333333333,13665.333333333334,2077.8333333333335,82.05555555555556,20.4938733860214,1.0,1.0,0.0
45,2018-12-16,524.6666666666666,14394.666666666666,2153.6666666666665,87.44444444444444,20.733226812399653,1.0,1.0,0.0
45,2018-12-17,524.8333333333334,14425.333333333334,1832.6666666666667,87.47222222222221,20.69572241735219,1.0,1.0,0.0
45,2018-12-18,524.8333333333334,14266.666666666666,2247.0,87.47222222222221,20.92588979750779,0.9895833333333334,0.9895833333333334,0.0
45,2018-12-19,524.6666666666666,14458.666666666666,1997.5,87.44444444444444,20.64145303086192,1.0,1.0,0.0
45,2018-12-20,524.8333333333334,14517.333333333334,2381.1666666666665,87.47222222222221,20.564568408645602,1.0,1.0,0.0
45,2018-12-21,524.8333333333334,14528.0,3005.0,87.47222222222221,20.549469606583457,1.0,1.0,0.0
45,2018-12-22,488.3333333333333,13160.0,3054.3333333333335,81.38888888888889,21.107923843296184,1.0,1.0,0.0
45,2018-12-23,524.6666666666666,14356.0,1849.8333333333333,87.44444444444444,20.789069997832886,1.0,1.0,0.0
45,2018-12-24,523.8333333333334,14646.666666666666,1701.5,87.30555555555556,20.344141632529205,1.0,1.0,0.0
45,2018-12-25,523.5,14593.333333333334,2270.5,87.25,20.405499086340797,1.0,1.0,0.0
45,2018-12-26,500.0,13900.0,2937.8333333333335,83.33333333333334,20.461630695443645,1.0,1.0,0.0
45,2018-12-27,499.6666666666667,13640.0,3883.0,83.27777777777777,20.837760671228413,1.0,1.0,0.0
45,2018-12-28,428.6666666666667,11770.666666666666,3396.3333333333335,71.44444444444444,20.715894502341033,1.0,1.0,0.0
45,2018-12-29,589.6666666666666,15317.333333333334,1860.6666666666667,98.27777777777777,21.89820174675023,1.0,1.0,0.0
45,2018-12-30,589.5,14034.666666666666,1989.8333333333333,98.25,23.89278334600038,1.0,1.0,0.0
45,2018-12-31,593.6666666666666,14196.0,1697.8333333333333,98.94444444444444,23.788207163207165,1.0,1.0,0.0
45,2019-01-01,592.1666666666666,14245.333333333334,1075.3333333333333,98.69444444444444,23.64592888119306,1.0,1.0,0.0
45,2019-01-02,272.5,7346.666666666667,4900.333333333333,45.416666666666664,21.098967785843918,1.0,1.0,0.0
45,2019-01-03,75.16666666666667,3169.3333333333335,4217.333333333333,12.527777777777777,13.490946220726405,1.0,1.0,0.0
45,2019-01-04,577.0,13948.0,730.3333333333334,96.16666666666667,23.53146209731383,1.0,1.0,0.0
45,2019-01-05,580.8333333333334,14042.666666666666,885.5,96.80555555555556,23.52810680149386,1.0,1.0,0.0
45,2019-01-06,584.8333333333334,13940.0,1944.0,97.47222222222223,23.86461222700462,1.0,1.0,0.0
45,2019-01-07,591.8333333333334,14021.333333333334,993.3333333333334,98.63888888888889,24.010165065931282,1.0,1.0,0.0
45,2019-01-08,599.6666666666666,14348.0,1205.6666666666667,99.94444444444444,23.774072267137505,1.0,1.0,0.0
45,2019-01-09,599.6666666666666,14293.333333333334,1956.1666666666667,99.94444444444444,23.864999222636815,1.0,1.0,0.0
45,2019-01-10,599.5,14113.333333333334,1385.5,99.91666666666667,24.162653519130846,1.0,1.0,0.0
45,2019-01-11,599.6666666666666,14008.0,1583.6666666666667,99.94444444444444,24.351112856145697,1.0,1.0,0.0
45,2019-01-12,599.6666666666666,14040.0,2006.8333333333333,99.94444444444444,24.295611744222857,1.0,1.0,0.0
45,2019-01-13,599.6666666666666,14152.0,1747.8333333333333,99.94444444444444,24.103334432510522,1.0,1.0,0.0
45,2019-01-14,592.6666666666666,14265.333333333334,229.33333333333334,98.77777777777777,23.632714895473093,1.0,1.0,0.0
45,2019-01-15,595.6666666666666,14433.333333333334,281.8333333333333,99.27777777777777,23.47586989992302,1.0,1.0,0.0
45,2019-01-16,598.3333333333334,14324.0,801.0,99.72222222222223,23.76095674702907,1.0,1.0,0.0
45,2019-01-17,599.5,13740.0,1421.1666666666667,99.91666666666667,24.819183648714215,1.0,1.0,0.0
45,2019-01-18,426.0,10181.333333333334,1595.5,71.0,23.80071372446307,1.0,1.0,0.0
45,2019-01-19,578.0,13625.333333333334,1158.3333333333333,96.33333333333334,24.130467756140522,1.0,1.0,0.0
45,2019-01-20,596.3333333333334,13788.0,834.6666666666666,99.3888888888889,24.60213792992296,1.0,1.0,0.0
45,2019-01-21,582.1666666666666,13420.0,335.1666666666667,97.02777777777779,24.676289534691172,0.9895833333333334,0.9895833333333334,0.0
45,2019-01-22,549.6666666666666,12966.666666666666,337.1666666666667,91.61111111111111,24.113269065981147,1.0,1.0,0.0
45,2019-01-23,541.3333333333334,12972.0,358.8333333333333,90.22222222222223,23.737931270771234,1.0,1.0,0.0
45,2019-01-24,549.5,13058.666666666666,943.3333333333334,91.58333333333334,23.93612798652236,0.9895833333333334,0.9895833333333334,0.0
45,2019-01-25,556.1666666666666,12813.333333333334,847.5,92.69444444444444,24.690385449184873,1.0,1.0,0.0
45,2019-01-26,570.8333333333334,13254.666666666666,652.5,95.13888888888889,24.49771359353519,1.0,1.0,0.0
45,2019-01-27,574.5,13300.0,1750.8333333333333,95.75,24.571033834586466,1.0,1.0,0.0
45,2019-01-28,569.3333333333334,13210.666666666666,723.1666666666666,94.88888888888889,24.514718745794642,1.0,1.0,0.0
45,2019-01-29,546.8333333333334,13093.333333333334,382.1666666666667,91.13888888888889,23.756901306856754,1.0,1.0,0.0
45,2019-01-30,499.0,11814.666666666666,1365.0,83.16666666666667,24.025039498927885,1.0,1.0,0.0
45,2019-01-31,547.8333333333334,12753.333333333334,1863.8333333333333,91.30555555555556,24.43485581111692,1.0,1.0,0.0
45,2019-02-01,537.1666666666666,12470.666666666666,2145.1666666666665,89.52777777777777,24.50216285327346,1.0,1.0,0.0
45,2019-02-02,541.0,12720.0,1928.6666666666667,90.16666666666666,24.193304507337526,1.0,1.0,0.0
45,2019-02-03,524.6666666666666,12517.333333333334,1884.5,87.44444444444444,23.842769137906547,1.0,1.0,0.0
45,2019-02-04,352.5,8702.666666666666,2990.0,58.75,23.040495250497933,1.0,1.0,0.0
45,2019-02-05,541.3333333333334,14298.666666666666,1334.8333333333333,90.22222222222223,21.535465622280242,1.0,1.0,0.0
45,2019-02-06,598.6666666666666,15794.666666666666,749.3333333333334,99.77777777777777,21.560540829534585,1.0,1.0,0.0
45,2019-02-07,588.0,15748.0,567.8333333333334,98.0,21.239141478282956,1.0,1.0,0.0
45,2019-02-08,524.3333333333334,14084.0,986.1666666666666,87.3888888888889,21.17710009782574,1.0,1.0,0.0
45,2019-02-09,530.8333333333334,13682.666666666666,1677.6666666666667,88.47222222222221,22.068482833105957,1.0,1.0,0.0
45,2019-02-10,597.3333333333334,15593.333333333334,722.0,99.55555555555556,21.790280746757873,1.0,1.0,0.0
45,2019-02-11,596.0,15964.0,609.3333333333334,99.33333333333333,21.236824521840806,1.0,1.0,0.0
45,2019-02-12,596.5,15965.333333333334,815.1666666666666,99.41666666666666,21.25286558376482,1.0,1.0,0.0
45,2019-02-13,593.1666666666666,15965.333333333334,359.8333333333333,98.86111111111111,21.13410131674183,1.0,1.0,0.0
45,2019-02-14,594.8333333333334,15929.333333333334,371.5,99.13888888888889,21.241380332580007,1.0,1.0,0.0
45,2019-02-15,596.8333333333334,16076.0,588.5,99.47222222222221,21.11835621077659,1.0,1.0,0.0
45,2019-02-16,593.1666666666666,15736.0,876.6666666666666,98.86111111111111,21.442105504716714,1.0,1.0,0.0
45,2019-02-17,597.8333333333334,15868.0,1492.8333333333333,99.63888888888889,21.43102645435958,1.0,1.0,0.0
45,2019-02-18,597.3333333333334,16118.666666666666,797.1666666666666,99.55555555555556,21.08010036672457,1.0,1.0,0.0
45,2019-02-19,599.3333333333334,16030.666666666666,924.3333333333334,99.8888888888889,21.26678726884582,1.0,1.0,0.0
45,2019-02-20,595.6666666666666,16105.333333333334,656.8333333333334,99.27777777777777,21.038686287496205,1.0,1.0,0.0
45,2019-02-21,587.8333333333334,16016.0,584.3333333333334,97.97222222222223,20.87782183094683,1.0,1.0,0.0
45,2019-02-22,598.6666666666666,16220.0,1459.1666666666667,99.77777777777777,20.99516372105768,1.0,1.0,0.0
45,2019-02-23,597.6666666666666,15962.666666666666,2064.0,99.6111111111111,21.297990449938748,1.0,1.0,0.0
45,2019-02-24,526.0,14228.0,2981.1666666666665,87.66666666666667,21.02940211788961,1.0,1.0,0.0
45,2019-02-25,512.3333333333334,13533.333333333334,3816.0,85.38888888888889,21.534404761904764,1.0,1.0,0.0
45,2019-02-26,598.8333333333334,15505.333333333334,1174.5,99.80555555555556,21.96898020752716,1.0,1.0,0.0
45,2019-02-27,591.6666666666666,15602.666666666666,2490.6666666666665,98.61111111111111,21.57065387683017,1.0,1.0,0.0
45,2019-02-28,593.8333333333334,15109.333333333334,4634.5,98.97222222222221,22.356525400047065,1.0,1.0,0.0
45,2019-03-01,599.3333333333334,15021.333333333334,2222.5,99.8888888888889,22.695773418545475,1.0,1.0,0.0
45,2019-03-02,599.3333333333334,14633.333333333334,1911.6666666666667,99.8888888888889,23.297547456340165,1.0,1.0,0.0
45,2019-03-03,595.3333333333334,15074.666666666666,1659.3333333333333,99.22222222222223,22.464539477563537,1.0,1.0,0.0
45,2019-03-04,599.3333333333334,15202.666666666666,1609.6666666666667,99.8888888888889,22.425064316201833,1.0,1.0,0.0
45,2019-03-05,594.3333333333334,15182.666666666666,1195.3333333333333,99.05555555555556,22.267274816310998,1.0,1.0,0.0
45,2019-03-06,597.3333333333334,15360.0,849.0,99.55555555555556,22.121296296296293,1.0,1.0,0.0
45,2019-03-07,566.0,15216.0,481.3333333333333,94.33333333333334,21.159284086926043,1.0,1.0,0.0
45,2019-03-08,588.6666666666666,15904.0,461.3333333333333,98.11111111111111,21.05465431477755,1.0,1.0,0.0
45,2019-03-09,353.6666666666667,9576.0,3124.0,58.94444444444444,21.008499257402764,1.0,1.0,0.0
45,2019-03-10,0.0,5.333333333333333,7852.0,0.0,0.0,1.0,1.0,0.0
45,2019-03-11,0.0,28.0,9158.0,0.0,0.0,1.0,1.0,0.0
45,2019-03-12,115.5,3402.6666666666665,7384.333333333333,19.25,19.308459051724135,1.0,1.0,0.0
45,2019-03-13,551.0,14282.666666666666,1192.1666666666667,91.83333333333333,21.944583177744583,1.0,1.0,0.0
45,2019-03-14,594.6666666666666,15694.666666666666,227.16666666666666,99.11111111111111,21.552940843315493,1.0,1.0,0.0
45,2019-03-15,566.8333333333334,15258.666666666666,267.6666666666667,94.47222222222223,21.131184099382498,1.0,1.0,0.0
45,2019-03-16,563.0,14873.333333333334,144.33333333333334,93.83333333333333,21.53203720304796,1.0,1.0,0.0
45,2019-03-17,560.3333333333334,14772.0,153.0,93.38888888888889,21.577056443120618,1.0,1.0,0.0
45,2019-03-18,578.3333333333334,14713.333333333334,174.33333333333334,96.38888888888889,22.358990333786437,1.0,1.0,0.0
45,2019-03-19,527.6666666666666,14136.0,882.3333333333334,87.94444444444444,21.233332547318113,1.0,1.0,0.0
45,2019-03-20,598.0,15926.666666666666,1049.3333333333333,99.66666666666667,21.358036835496023,1.0,1.0,0.0
45,2019-03-21,465.0,12626.666666666666,2578.3333333333335,77.5,20.94832365364308,1.0,1.0,0.0
45,2019-03-22,599.5,16006.666666666666,1540.0,99.91666666666667,21.30459704289879,1.0,1.0,0.0
45,2019-03-23,417.6666666666667,10889.333333333334,3576.8333333333335,69.61111111111111,21.817930900779558,1.0,1.0,0.0
45,2019-03-24,597.3333333333334,15806.666666666666,1465.3333333333333,99.55555555555556,21.496190074511457,1.0,1.0,0.0
45,2019-03-25,599.1666666666666,15906.666666666666,1822.8333333333333,99.86111111111111,21.42661183291422,1.0,1.0,0.0
45,2019-03-26,599.5,15789.333333333334,1590.3333333333333,99.91666666666667,21.59784559196082,1.0,1.0,0.0
45,2019-03-27,595.3333333333334,16004.0,1023.0,99.22222222222223,21.16005026521147,1.0,1.0,0.0
45,2019-03-28,599.5,16057.333333333334,1451.3333333333333,99.91666666666667,21.237373370422652,1.0,1.0,0.0
45,2019-03-29,595.8333333333334,16120.0,1210.1666666666667,99.30555555555556,21.02542562724014,1.0,1.0,0.0
45,2019-03-30,598.6666666666666,16084.0,1942.0,99.77777777777777,21.172690596590122,1.0,1.0,0.0
45,2019-03-31,599.6666666666666,15514.666666666666,2695.8333333333335,99.94444444444444,21.986317606279364,1.0,1.0,0.0
45,2019-04-01,599.6666666666666,13945.333333333334,2100.6666666666665,99.94444444444444,24.460540363960863,1.0,1.0,0.0
45,2019-04-02,599.6666666666666,14121.333333333334,1273.0,99.94444444444444,24.155678563560258,1.0,1.0,0.0
45,2019-04-03,599.6666666666666,14218.666666666666,1369.0,99.94444444444444,23.9903217991998,1.0,1.0,0.0
45,2019-04-04,599.3333333333334,14221.333333333334,1099.6666666666667,99.8888888888889,23.97249046815426,1.0,1.0,0.0
45,2019-04-05,599.6666666666666,14156.0,1133.3333333333333,99.94444444444444,24.096523657028037,1.0,1.0,0.0
45,2019-04-06,599.5,14125.333333333334,1664.0,99.91666666666667,24.142126439494056,1.0,1.0,0.0
45,2019-04-07,599.6666666666666,14160.0,2196.6666666666665,99.94444444444444,24.089716729441307,1.0,1.0,0.0
45,2019-04-08,599.3333333333334,14554.666666666666,1572.3333333333333,99.8888888888889,23.42346860877,1.0,1.0,0.0
45,2019-04-09,599.6666666666666,14356.0,2448.6666666666665,99.94444444444444,23.760823968298194,1.0,1.0,0.0
45,2019-04-10,597.5,14326.666666666666,1681.6666666666667,99.58333333333333,23.723446952070727,1.0,1.0,0.0
45,2019-04-11,599.6666666666666,14238.666666666666,1942.6666666666667,99.94444444444444,23.956624371820084,0.0,0.0,0.0
45,2019-04-12,599.6666666666666,14504.0,1973.6666666666667,99.94444444444444,23.51836658086658,0.0,0.0,0.0
45,2019-04-13,599.6666666666666,14536.0,1277.6666666666667,99.94444444444444,23.466592521249925,0.0,0.0,0.0
45,2019-04-14,599.6666666666666,14569.333333333334,1466.3333333333333,99.94444444444444,23.41290305359812,0.0,0.0,0.0
45,2019-04-15,267.8333333333333,6570.666666666667,3867.3333333333335,44.638888888888886,23.186768635010825,0.0,0.0,0.0
45,2019-04-16,499.6666666666667,12088.0,2753.6666666666665,83.27777777777777,23.513158136627695,0.0,0.0,0.0
45,2019-04-17,499.6666666666667,12344.0,1878.0,83.27777777777777,23.025522971124072,0.0,0.0,0.0
45,2019-04-18,522.3333333333334,13245.333333333334,1037.0,87.05555555555556,22.432097678008187,0.0,0.0,0.0
45,2019-04-19,423.8333333333333,10708.0,3210.6666666666665,70.63888888888889,22.51499138753995,0.0,0.0,0.0
45,2019-04-20,574.6666666666666,13904.0,2275.0,95.77777777777777,23.510468610152152,0.0,0.0,0.0
45,2019-04-21,574.6666666666666,13969.333333333334,1483.0,95.77777777777777,23.40051223314562,0.0,0.0,0.0
45,2019-04-22,570.8333333333334,14066.666666666666,1156.3333333333333,95.13888888888889,23.08358017377567,0.0,0.0,0.0
45,2019-04-23,571.1666666666666,14182.666666666666,907.0,95.19444444444444,22.908148835824633,0.0,0.0,0.0
45,2019-04-24,567.8333333333334,13913.333333333334,1116.6666666666667,94.63888888888889,23.215323031464617,0.0,0.0,0.0
45,2019-04-25,567.6666666666666,13898.666666666666,1132.0,94.61111111111111,23.232999968022515,0.0,0.0,0.0
45,2019-04-26,574.6666666666666,14129.333333333334,1645.0,95.77777777777777,23.13552577773584,0.0,0.0,0.0
45,2019-04-27,574.6666666666666,13641.333333333334,2603.6666666666665,95.77777777777777,23.963167497474995,0.0,0.0,0.0
45,2019-04-28,574.6666666666666,13797.333333333334,1392.3333333333333,95.77777777777777,23.692227161448265,0.0,0.0,0.0
45,2019-04-29,574.1666666666666,14024.0,1175.3333333333333,95.69444444444444,23.28901446726247,0.0,0.0,0.0
45,2019-04-30,574.3333333333334,13849.333333333334,925.0,95.72222222222221,23.589579121337568,0.0,0.0,0.0
45,2019-05-01,573.1666666666666,13501.333333333334,1008.6666666666666,95.52777777777777,24.148452416222266,0.0,0.0,0.0
45,2019-05-02,574.0,13421.333333333334,1286.6666666666667,95.66666666666667,24.32771210013908,0.0,0.0,0.0
45,2019-05-03,282.6666666666667,6817.333333333333,2924.0,47.11111111111111,23.58550101049612,0.0,0.0,0.0
45,2019-05-04,505.5,12753.333333333334,2068.6666666666665,84.25,22.546674072138,0.0,0.0,0.0
45,2019-05-05,549.8333333333334,14632.0,2347.0,91.63888888888889,21.3753094435332,0.0,0.0,0.0
