ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2019-05-06,549.6666666666666,14633.333333333334,2217.0,91.61111111111111,21.366883067577827,0.0,0.0,0.0
45,2019-05-07,549.6666666666666,14581.333333333334,1666.6666666666667,91.61111111111111,21.44308171787369,0.0,0.0,0.0
45,2019-05-08,549.8333333333334,14598.666666666666,1731.6666666666667,91.63888888888889,21.424115977105977,0.0,0.0,0.0
45,2019-05-09,549.6666666666666,14670.666666666666,2034.6666666666667,91.61111111111111,21.312509467115028,0.0,0.0,0.0
45,2019-05-10,549.6666666666666,14842.666666666666,1466.0,91.61111111111111,21.06553554317882,0.0,0.0,0.0
45,2019-05-11,549.8333333333334,14649.333333333334,1560.3333333333333,91.63888888888889,21.35001782409514,0.0,0.0,0.0
45,2019-05-12,549.6666666666666,14462.666666666666,2405.3333333333335,91.61111111111111,21.619022924925478,0.0,0.0,0.0
45,2019-05-13,548.1666666666666,14309.333333333334,1624.3333333333333,91.36111111111111,21.79105517766182,0.0,0.0,0.0
45,2019-05-14,538.5,13354.666666666666,778.3333333333334,89.75,22.937056958865817,0.0,0.0,0.0
45,2019-05-15,479.8333333333333,12040.0,1208.3333333333333,79.97222222222223,22.669866648209673,0.0,0.0,0.0
45,2019-05-16,549.1666666666666,13784.0,1333.6666666666667,91.52777777777777,22.66281961372283,0.0,0.0,0.0
45,2019-05-17,489.6666666666667,12517.333333333334,1954.0,81.61111111111111,22.25224133645789,0.0,0.0,0.0
45,2019-05-18,467.1666666666667,11569.333333333334,2465.6666666666665,77.86111111111111,22.969341842418654,0.0,0.0,0.0
45,2019-05-19,571.8333333333334,13833.333333333334,1005.6666666666666,95.30555555555556,23.51406224899598,0.0,0.0,0.0
45,2019-05-20,336.1666666666667,8861.333333333334,2470.0,56.02777777777778,21.579461957066908,0.0,0.0,0.0
45,2019-05-21,492.6666666666667,12518.666666666666,2014.3333333333333,82.11111111111111,22.386187737423228,0.0,0.0,0.0
45,2019-05-22,499.6666666666667,12293.333333333334,2593.0,83.27777777777777,23.120422089660156,0.0,0.0,0.0
45,2019-05-23,499.8333333333333,12602.666666666666,2715.3333333333335,83.30555555555556,22.5604523733954,0.0,0.0,0.0
45,2019-05-24,499.6666666666667,12408.0,3152.6666666666665,83.27777777777777,22.906758184683717,0.0,0.0,0.0
45,2019-05-25,425.6666666666667,10678.666666666666,2579.6666666666665,70.94444444444444,22.674496399883466,0.0,0.0,0.0
45,2019-05-26,549.3333333333334,13961.333333333334,1305.0,91.55555555555556,22.381752777512496,0.0,0.0,0.0
45,2019-05-27,543.6666666666666,13773.333333333334,1695.6666666666667,90.61111111111111,22.453222813810907,0.0,0.0,0.0
45,2019-05-28,549.3333333333334,13853.333333333334,2206.3333333333335,91.55555555555556,22.556239974334293,0.0,0.0,0.0
45,2019-05-29,529.6666666666666,13501.333333333334,766.6666666666666,88.27777777777777,22.315726018829416,0.0,0.0,0.0
45,2019-05-30,549.6666666666666,14090.666666666666,2822.0,91.61111111111111,22.189774949533177,0.0,0.0,0.0
45,2019-05-31,549.6666666666666,14205.333333333334,2957.6666666666665,91.61111111111111,22.01065718665916,0.0,0.0,0.0
45,2019-06-01,364.1666666666667,9209.333333333334,2988.0,60.69444444444444,22.493499951739782,0.0,0.0,0.0
45,2019-06-02,482.1666666666667,12204.0,2742.6666666666665,80.36111111111111,22.47398166357114,0.0,0.0,0.0
45,2019-06-03,572.3333333333334,14448.0,805.3333333333334,95.38888888888889,22.533380244862805,0.0,0.0,0.0
45,2019-06-04,594.6666666666666,14829.333333333334,500.3333333333333,99.11111111111111,22.810615596715216,0.0,0.0,0.0
45,2019-06-05,479.6666666666667,12516.0,1299.3333333333333,79.94444444444444,21.80012694861688,0.0,0.0,0.0
45,2019-06-06,520.3333333333334,13381.333333333334,2334.3333333333335,86.72222222222223,22.11909210176697,0.0,0.0,0.0
45,2019-06-07,535.6666666666666,13680.0,1162.6666666666667,89.27777777777777,22.273761371020143,0.0,0.0,0.0
45,2019-06-08,539.3333333333334,13869.333333333334,1612.3333333333333,89.88888888888889,22.120081074152406,0.0,0.0,0.0
45,2019-06-09,547.6666666666666,14000.0,2031.6666666666667,91.27777777777779,22.252218253968252,0.0,0.0,0.0
45,2019-06-10,385.3333333333333,10021.333333333334,3611.0,64.22222222222223,21.872383359943235,0.0,0.0,0.0
45,2019-06-11,548.0,13898.666666666666,1340.3333333333333,91.33333333333333,22.428098618572527,0.0,0.0,0.0
45,2019-06-12,548.1666666666666,13898.666666666666,2359.3333333333335,91.36111111111111,22.43491981644922,0.0,0.0,0.0
45,2019-06-13,549.6666666666666,13966.666666666666,2465.0,91.61111111111111,22.386782020684166,0.0,0.0,0.0
45,2019-06-14,537.6666666666666,13797.333333333334,1298.6666666666667,89.61111111111111,22.166799542584716,0.0,0.0,0.0
45,2019-06-15,539.5,13810.666666666666,1694.0,89.91666666666667,22.220910166055223,0.0,0.0,0.0
45,2019-06-16,542.6666666666666,13808.0,1559.0,90.44444444444444,22.35565533668083,0.0,0.0,0.0
45,2019-06-17,539.8333333333334,13630.666666666666,1623.3333333333333,89.97222222222221,22.528259398741397,0.0,0.0,0.0
45,2019-06-18,515.5,13140.0,1469.0,85.91666666666666,22.316102232369357,0.0,0.0,0.0
45,2019-06-19,511.1666666666667,13282.666666666666,1483.6666666666667,85.19444444444444,21.89083308237971,0.0,0.0,0.0
45,2019-06-20,522.3333333333334,13484.0,1784.0,87.05555555555556,22.035049770921912,0.0,0.0,0.0
45,2019-06-21,524.0,13253.333333333334,2126.3333333333335,87.33333333333333,22.490090543259555,0.0,0.0,0.0
45,2019-06-22,522.1666666666666,13205.333333333334,2153.6666666666665,87.02777777777779,22.492866939283793,0.0,0.0,0.0
45,2019-06-23,510.3333333333333,12860.0,2273.6666666666665,85.05555555555556,22.573453430101953,0.0,0.0,0.0
45,2019-06-24,488.5,12848.0,1087.6666666666667,81.41666666666667,21.627886311747613,0.0,0.0,0.0
45,2019-06-25,524.3333333333334,13618.666666666666,1737.0,87.3888888888889,21.900695940212778,0.0,0.0,0.0
45,2019-06-26,524.5,13530.666666666666,1440.0,87.41666666666667,22.050139189988176,0.0,0.0,0.0
45,2019-06-27,524.6666666666666,13518.666666666666,1969.0,87.44444444444444,22.0767251865733,0.0,0.0,0.0
45,2019-06-28,524.6666666666666,13557.333333333334,1989.6666666666667,87.44444444444444,22.013760490427483,0.0,0.0,0.0
45,2019-06-29,524.5,13640.0,1708.0,87.41666666666667,21.873393206256107,0.0,0.0,0.0
45,2019-06-30,370.5,9577.333333333334,2718.3333333333335,61.75000000000001,22.00536857858833,0.0,0.0,0.0
45,2019-07-01,517.6666666666666,13553.333333333334,1473.6666666666667,86.27777777777777,21.726467453680932,0.0,0.0,0.0
45,2019-07-02,500.5,13188.0,1699.0,83.41666666666666,21.58788924274593,0.0,0.0,0.0
45,2019-07-03,498.1666666666667,12452.0,2061.0,83.02777777777777,22.757292447442627,0.0,0.0,0.0
45,2019-07-04,499.3333333333333,12636.0,1922.3333333333333,83.22222222222221,22.478430234603074,0.0,0.0,0.0
45,2019-07-05,243.5,6293.333333333333,3846.3333333333335,40.583333333333336,22.009149894067797,0.0,0.0,0.0
45,2019-07-06,474.1666666666667,12281.333333333334,2606.6666666666665,79.02777777777777,21.96193183874353,0.0,0.0,0.0
45,2019-07-07,531.8333333333334,14676.0,1217.3333333333333,88.63888888888889,20.613554631900914,0.0,0.0,0.0
45,2019-07-08,564.5,15761.333333333334,1168.6666666666667,94.08333333333333,20.373049022925304,0.0,0.0,0.0
45,2019-07-09,572.8333333333334,13525.333333333334,1505.6666666666667,95.47222222222223,24.091583284043114,0.0,0.0,0.0
45,2019-07-10,519.1666666666666,9550.666666666666,1453.6666666666667,86.52777777777779,30.92132893573456,0.0,0.0,0.0
45,2019-07-11,498.0,9322.666666666666,1996.0,83.0,30.386048340961096,0.0,0.0,0.0
45,2019-07-12,513.3333333333334,13937.333333333334,2891.0,85.55555555555556,20.951002901878248,0.0,0.0,0.0
45,2019-07-13,513.5,13393.333333333334,1396.6666666666667,85.58333333333333,21.80905301144848,0.0,0.0,0.0
45,2019-07-14,499.5,12968.0,1691.6666666666667,83.25,21.91025987045034,0.0,0.0,0.0
45,2019-07-15,498.6666666666667,12910.666666666666,1817.3333333333333,83.11111111111111,21.970842369788976,0.0,0.0,0.0
45,2019-07-16,513.6666666666666,13128.0,1883.6666666666667,85.61111111111111,22.25706293587921,0.0,0.0,0.0
45,2019-07-17,520.0,13512.0,1707.0,86.66666666666667,21.891158476416024,0.0,0.0,0.0
45,2019-07-18,524.8333333333334,13380.0,2624.0,87.47222222222221,22.31260795548912,0.0,0.0,0.0
45,2019-07-19,535.1666666666666,13725.333333333334,2520.3333333333335,89.19444444444444,22.17947145586426,0.0,0.0,0.0
45,2019-07-20,387.1666666666667,10238.666666666666,3411.6666666666665,64.52777777777777,21.509959521639104,0.0,0.0,0.0
45,2019-07-21,529.1666666666666,13060.0,1908.3333333333333,88.19444444444444,23.04805810787817,0.0,0.0,0.0
45,2019-07-22,548.5,13086.666666666666,938.3333333333334,91.41666666666667,23.841448038716248,0.0,0.0,0.0
45,2019-07-23,414.3333333333333,10528.0,2078.6666666666665,69.05555555555556,22.386646192164807,0.0,0.0,0.0
45,2019-07-24,520.1666666666666,13846.666666666666,1191.6666666666667,86.69444444444444,21.368907478735355,0.0,0.0,0.0
45,2019-07-25,520.8333333333334,12548.0,796.3333333333334,86.80555555555556,23.610723709843093,0.0,0.0,0.0
45,2019-07-26,546.1666666666666,13173.333333333334,1471.6666666666667,91.02777777777777,23.583841514844803,0.0,0.0,0.0
45,2019-07-27,434.3333333333333,10512.0,3175.3333333333335,72.38888888888889,23.502975435481147,0.0,0.0,0.0
45,2019-07-28,574.6666666666666,13850.666666666666,2231.6666666666665,95.77777777777777,23.600997946348347,0.0,0.0,0.0
45,2019-07-29,553.6666666666666,13514.666666666666,2109.0,92.27777777777779,23.303871514075244,0.0,0.0,0.0
45,2019-07-30,563.0,13598.666666666666,2559.0,93.83333333333333,23.550335817236984,0.0,0.0,0.0
45,2019-07-31,552.8333333333334,13469.333333333334,1882.3333333333333,92.13888888888889,23.347111545568534,0.0,0.0,0.0
45,2019-08-01,555.8333333333334,13605.333333333334,1092.0,92.63888888888889,23.239160704952308,0.0,0.0,0.0
45,2019-08-02,555.3333333333334,13737.333333333334,1182.3333333333333,92.55555555555556,22.995155132809213,0.0,0.0,0.0
45,2019-08-03,533.3333333333334,13246.666666666666,1175.6666666666667,88.88888888888889,22.902197617849353,0.0,0.0,0.0
45,2019-08-04,554.0,13538.666666666666,1245.0,92.33333333333333,23.276565885365375,0.0,0.0,0.0
45,2019-08-05,488.0,12052.0,1532.0,81.33333333333333,23.032746985285982,0.0,0.0,0.0
45,2019-08-06,545.0,13924.0,1639.3333333333333,90.83333333333333,22.26473475055061,0.0,0.0,0.0
45,2019-08-07,537.6666666666666,14077.333333333334,2802.3333333333335,89.61111111111111,21.7258990023363,0.0,0.0,0.0
45,2019-08-08,549.6666666666666,14006.666666666666,2632.3333333333335,91.61111111111111,22.32285023004918,0.0,0.0,0.0
45,2019-08-09,546.1666666666666,13978.666666666666,1532.0,91.02777777777777,22.225138703421088,0.0,0.0,0.0
45,2019-08-10,549.5,13894.666666666666,1498.0,91.58333333333334,22.495963679109494,0.0,0.0,0.0
45,2019-08-11,548.0,13928.0,1290.3333333333333,91.33333333333333,22.38086348841662,0.0,0.0,0.0
45,2019-08-12,537.0,14001.333333333334,547.3333333333334,89.5,21.81674364346253,0.0,0.0,0.0
45,2019-08-13,529.8333333333334,13926.666666666666,1233.6666666666667,88.30555555555556,21.640990505824156,0.0,0.0,0.0
45,2019-08-14,405.5,10472.0,2481.6666666666665,67.58333333333333,22.02653902470079,0.0,0.0,0.0
45,2019-08-15,547.3333333333334,14112.0,1629.0,91.22222222222223,22.06217718568909,0.0,0.0,0.0
45,2019-08-16,558.5,14310.666666666666,1799.6666666666667,93.08333333333333,22.199763579614274,0.0,0.0,0.0
45,2019-08-17,544.0,14180.0,1254.0,90.66666666666666,21.82266102491772,0.0,0.0,0.0
45,2019-08-18,574.0,14609.333333333334,1477.0,95.66666666666667,22.349434151683855,0.0,0.0,0.0
45,2019-08-19,567.5,14662.666666666666,1545.3333333333333,94.58333333333333,22.015975947985815,0.0,0.0,0.0
45,2019-08-20,548.0,14162.666666666666,2314.6666666666665,91.33333333333333,22.010026360384106,0.0,0.0,0.0
45,2019-08-21,549.6666666666666,14214.666666666666,2619.0,91.61111111111111,21.996205015164307,0.0,0.0,0.0
45,2019-08-22,549.6666666666666,14222.666666666666,2109.0,91.61111111111111,21.983832536483234,0.0,0.0,0.0
45,2019-08-23,549.0,14438.666666666666,871.0,91.5,21.628693785206387,0.0,0.0,0.0
45,2019-08-24,544.5,14334.666666666666,687.0,90.75,21.6070423681518,0.0,0.0,0.0
45,2019-08-25,547.6666666666666,14396.0,848.0,91.27777777777779,21.640112222530945,0.0,0.0,0.0
45,2019-08-26,559.0,14602.666666666666,1439.0,93.16666666666666,21.77532642439737,0.0,0.0,0.0
45,2019-08-27,573.3333333333334,14902.666666666666,1497.0,95.55555555555556,21.884077420894098,0.0,0.0,0.0
45,2019-08-28,574.3333333333334,14980.0,1774.6666666666667,95.72222222222221,21.809075063047022,0.0,0.0,0.0
45,2019-08-29,572.1666666666666,14964.0,1313.0,95.36111111111111,21.750031557218804,0.0,0.0,0.0
45,2019-08-30,568.0,14980.0,1167.6666666666667,94.66666666666667,21.56858032932799,0.0,0.0,0.0
45,2019-08-31,565.6666666666666,14902.666666666666,946.3333333333334,94.27777777777779,21.591441501893772,0.0,0.0,0.0
45,2019-09-01,465.3333333333333,12290.666666666666,1852.3333333333333,77.55555555555556,21.53643234251826,0.0,0.0,0.0
45,2019-09-02,426.1666666666667,11332.0,1995.0,71.02777777777777,21.392323116445073,0.0,0.0,0.0
45,2019-09-03,572.3333333333334,14476.0,865.6666666666666,95.38888888888889,22.48979537011452,0.0,0.0,0.0
45,2019-09-04,560.1666666666666,13584.0,1408.0,93.3611111111111,23.457116624132965,0.0,0.0,0.0
45,2019-09-05,574.5,13830.666666666666,1733.3333333333333,95.75,23.6282717150294,0.0,0.0,0.0
45,2019-09-06,490.6666666666667,11860.0,1788.0,81.77777777777779,23.533520704515645,0.0,0.0,0.0
45,2019-09-07,570.3333333333334,13840.0,1386.0,95.05555555555556,23.441084617854848,0.0,0.0,0.0
45,2019-09-08,573.5,13878.666666666666,1481.6666666666667,95.58333333333333,23.505566096647133,0.0,0.0,0.0
45,2019-09-09,565.1666666666666,13746.666666666666,831.3333333333334,94.19444444444444,23.386443178144198,0.0,0.0,0.0
45,2019-09-10,570.1666666666666,13945.333333333334,652.3333333333334,95.02777777777777,23.25722862287663,0.0,0.0,0.0
45,2019-09-11,571.6666666666666,14182.666666666666,894.0,95.27777777777777,22.92820265739087,0.0,0.0,0.0
45,2019-09-12,570.0,14002.666666666666,1128.0,95.0,23.15523233669777,0.0,0.0,0.0
45,2019-09-13,559.6666666666666,13780.0,741.0,93.27777777777779,23.10283422028705,0.0,0.0,0.0
45,2019-09-14,532.0,13177.333333333334,583.0,88.66666666666667,22.965142163310738,0.0,0.0,0.0
45,2019-09-15,562.5,13764.0,684.0,93.75,23.246785091543156,0.0,0.0,0.0
45,2019-09-16,566.5,14122.666666666666,1004.0,94.41666666666667,22.817509677114806,0.0,0.0,0.0
45,2019-09-17,570.5,14637.333333333334,1257.0,95.08333333333333,22.17066519402441,0.0,0.0,0.0
45,2019-09-18,571.0,14354.666666666666,1001.3333333333334,95.16666666666667,22.62705508080996,0.0,0.0,0.0
45,2019-09-19,570.1666666666666,13990.666666666666,520.6666666666666,95.02777777777777,23.181869262047712,0.0,0.0,0.0
45,2019-09-20,554.0,13690.666666666666,619.6666666666666,92.33333333333333,23.01813887806778,0.0,0.0,0.0
45,2019-09-21,467.6666666666667,11432.0,1549.3333333333333,77.94444444444444,23.27015298188321,0.0,0.0,0.0
45,2019-09-22,548.8333333333334,13633.333333333334,1199.0,91.47222222222223,22.899366340668298,0.0,0.0,0.0
45,2019-09-23,548.5,13737.333333333334,1286.6666666666667,91.41666666666667,22.71220154323983,0.0,0.0,0.0
45,2019-09-24,544.6666666666666,13457.333333333334,1003.0,90.77777777777779,23.02273027510816,0.0,0.0,0.0
45,2019-09-25,547.3333333333334,13469.333333333334,714.0,91.22222222222223,23.114836995974393,0.0,0.0,0.0
45,2019-09-26,548.0,13562.666666666666,665.3333333333334,91.33333333333333,22.98372984663783,0.0,0.0,0.0
45,2019-09-27,541.0,13416.0,637.3333333333334,90.16666666666666,22.938195686742198,0.0,0.0,0.0
45,2019-09-28,544.3333333333334,13556.0,1459.3333333333333,90.72222222222223,22.841173240221632,0.0,0.0,0.0
45,2019-09-29,524.8333333333334,12908.0,2580.0,87.47222222222221,23.128501273973075,0.0,0.0,0.0
45,2019-09-30,515.1666666666666,12185.333333333334,1166.0,85.86111111111111,24.04890897983003,0.0,0.0,0.0
45,2019-10-01,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-02,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0
45,2019-10-03,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-04,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-05,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-06,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0
45,2019-10-07,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-08,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-09,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0
45,2019-10-10,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0
45,2019-10-11,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-12,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-13,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0
45,2019-10-14,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-15,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-16,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-17,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0
45,2019-10-18,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-19,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-20,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-21,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0
45,2019-10-22,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-23,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-24,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0
45,2019-10-25,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0
45,2019-10-26,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-27,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-28,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0
45,2019-10-29,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0
45,2019-10-30,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-10-31,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-11-01,498.5,10996.0,0.0,83.08333333333333,25.787869831453865,0.0,0.0,0.0
45,2019-11-02,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-11-03,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-11-04,498.5,10997.333333333334,0.0,83.08333333333333,25.784743271096023,0.0,0.0,0.0
45,2019-11-05,498.6666666666667,10996.0,0.0,83.11111111111111,25.79649165353058,0.0,0.0,0.0
45,2019-11-06,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-11-07,498.6666666666667,10997.333333333334,0.0,83.11111111111111,25.79336404784998,0.0,0.0,0.0
45,2019-11-08,478.0,11404.0,1727.7083333333333,79.66666666666666,23.842716006079733,0.0,0.0,0.0
45,2019-11-09,422.5,11166.666666666666,3596.1666666666665,70.41666666666667,21.522276119402985,0.0,0.0,0.0
45,2019-11-10,524.8333333333334,13990.666666666666,1390.6666666666667,87.47222222222221,21.338703977254678,0.0,0.0,0.0
45,2019-11-11,523.8333333333334,14153.333333333334,1322.9166666666667,87.30555555555556,21.05326385617836,0.0,0.0,0.0
45,2019-11-12,521.8333333333334,14184.0,2613.9583333333335,86.97222222222221,20.92753767938835,0.0,0.0,0.0
45,2019-11-13,508.1666666666667,13057.333333333334,2779.2083333333335,84.69444444444446,22.137915262602537,0.0,0.0,0.0
45,2019-11-14,524.6666666666666,12312.0,3446.625,87.44444444444444,24.24040682983178,0.0,0.0,0.0
45,2019-11-15,506.5,12133.333333333334,2407.25,84.41666666666666,23.745666208791206,0.0,0.0,0.0
45,2019-11-16,523.3333333333334,12310.666666666666,3803.25,87.22222222222223,24.181423517094476,0.0,0.0,0.0
45,2019-11-17,549.6666666666666,12828.0,2978.5833333333335,91.61111111111111,24.37392596057236,0.0,0.0,0.0
45,2019-11-18,549.3333333333334,12944.0,1951.75,91.55555555555556,24.14084603763219,0.0,0.0,0.0
45,2019-11-19,549.6666666666666,12930.666666666666,3111.8333333333335,91.61111111111111,24.180402316628854,0.0,0.0,0.0
45,2019-11-20,549.6666666666666,12780.0,3609.2083333333335,91.61111111111111,24.4654712223961,0.0,0.0,0.0
45,2019-11-21,549.6666666666666,12832.0,2814.4166666666665,91.61111111111111,24.36632810335273,0.0,0.0,0.0
45,2019-11-22,549.6666666666666,13012.0,2411.5833333333335,91.61111111111111,24.029259316186767,0.0,0.0,0.0
45,2019-11-23,429.1666666666667,10158.666666666666,2631.6666666666665,71.52777777777779,24.031136522728268,0.0,0.0,0.0
45,2019-11-24,546.1666666666666,12905.333333333334,2615.0833333333335,91.02777777777777,24.073597909563663,0.0,0.0,0.0
45,2019-11-25,529.5,12449.333333333334,2470.75,88.25,24.193845721323765,0.0,0.0,0.0
45,2019-11-26,474.5,11101.333333333334,3215.5,79.08333333333334,24.313423312515013,0.0,0.0,0.0
45,2019-11-27,549.6666666666666,12829.333333333334,2752.4166666666665,91.61111111111111,24.371392815076558,0.0,0.0,0.0
45,2019-11-28,541.8333333333334,12725.333333333334,2747.4583333333335,90.30555555555554,24.220415531573064,0.0,0.0,0.0
45,2019-11-29,549.6666666666666,12797.333333333334,3725.5416666666665,91.61111111111111,24.432333993193023,0.0,0.0,0.0
45,2019-11-30,534.1666666666666,12625.333333333334,3538.0,89.02777777777777,24.066834319005878,0.0,0.0,0.0
45,2019-12-01,393.0,10066.666666666666,5362.541666666667,65.5,22.20710264900662,0.0,0.0,0.0
45,2019-12-02,499.6666666666667,11818.666666666666,4902.5,83.27777777777777,24.048994998495786,0.0,0.0,0.0
45,2019-12-03,514.3333333333334,12101.333333333334,4398.916666666667,85.72222222222223,24.176670155722054,0.0,0.0,0.0
45,2019-12-04,554.3333333333334,12806.666666666666,3582.7916666666665,92.38888888888889,24.621807218462603,0.0,0.0,0.0
45,2019-12-05,573.5,13185.333333333334,2853.875,95.58333333333333,24.74157523510972,0.0,0.0,0.0
45,2019-12-06,587.8333333333334,13500.0,4021.6666666666665,97.97222222222223,24.768829218106998,0.0,0.0,0.0
45,2019-12-07,595.0,13772.0,3486.1666666666665,99.16666666666667,24.575648659115114,0.0,0.0,0.0
45,2019-12-08,594.0,13825.333333333334,1908.8333333333333,99.0,24.43970006750892,0.0,0.0,0.0
45,2019-12-09,590.8333333333334,13766.666666666666,1117.125,98.47222222222223,24.41300443906376,0.0,0.0,0.0
45,2019-12-10,404.1666666666667,9458.666666666666,831.25,67.36111111111111,24.306118433417915,0.0,0.0,0.0
45,2019-12-11,332.5,7753.333333333333,8212.166666666666,55.41666666666667,24.394292777300084,0.0,0.0,0.0
45,2019-12-12,525.6666666666666,12269.333333333334,1774.2083333333333,87.6111111111111,24.371065166992683,0.0,0.0,0.0
45,2019-12-13,493.3333333333333,11693.333333333334,1179.125,82.22222222222221,23.998669707335612,0.0,0.0,0.0
45,2019-12-14,510.3333333333333,11958.666666666666,2556.1666666666665,85.05555555555556,24.27483089902256,0.0,0.0,0.0
45,2019-12-15,531.1666666666666,12217.333333333334,2241.7083333333335,88.52777777777779,24.73087189421223,0.0,0.0,0.0
45,2019-12-16,293.0,6760.0,6113.541666666667,48.833333333333336,24.655054240631163,0.0,0.0,0.0
45,2019-12-17,574.3333333333334,12918.666666666666,15.5,95.72222222222221,25.288983211201703,0.0,0.0,0.0
45,2019-12-18,555.1666666666666,12958.666666666666,651.125,92.52777777777777,24.369583204719277,0.0,0.0,0.0
45,2019-12-19,548.8333333333334,12972.0,192.875,91.47222222222223,24.06681270771234,0.0,0.0,0.0
45,2019-12-20,514.0,12293.333333333334,13.5,85.66666666666667,23.78364967462039,0.0,0.0,0.0
45,2019-12-21,525.0,12508.0,437.875,87.5,23.87571953949472,0.0,0.0,0.0
45,2019-12-22,521.5,12342.666666666666,516.9166666666666,86.91666666666666,24.03423760397537,0.0,0.0,0.0
45,2019-12-23,524.5,12414.666666666666,955.8333333333334,87.41666666666667,24.032307217269896,0.0,0.0,0.0
45,2019-12-24,546.0,12918.666666666666,831.625,91.0,24.041412942512128,0.0,0.0,0.0
45,2019-12-25,549.6666666666666,12865.333333333334,2047.875,91.61111111111111,24.303196358862746,0.0,0.0,0.0
45,2019-12-26,549.6666666666666,12872.0,1669.4166666666667,91.61111111111111,24.29060924659899,0.0,0.0,0.0
45,2019-12-27,548.0,12952.0,1688.0,91.33333333333333,24.06737698167593,0.0,0.0,0.0
45,2019-12-28,549.6666666666666,12972.0,1252.7083333333333,91.61111111111111,24.10335508959468,0.0,0.0,0.0
45,2019-12-29,535.3333333333334,12709.333333333334,3088.4583333333335,89.22222222222223,23.959985662330393,0.0,0.0,0.0
45,2019-12-30,526.8333333333334,12598.666666666666,3622.8333333333335,87.80555555555556,23.786672751966698,0.0,0.0,0.0
45,2019-12-31,521.8333333333334,13822.666666666666,3243.125,86.97222222222221,21.474596877913893,0.0,0.0,0.0
45,2020-01-01,549.6666666666666,14613.333333333334,3234.5416666666665,91.61111111111111,21.396126064476885,0.0,0.0,0.0
45,2020-01-02,516.6666666666666,13796.0,2086.1666666666665,86.11111111111111,21.30307496536838,0.0,0.0,0.0
45,2020-01-03,544.0,14665.333333333334,932.125,90.66666666666666,21.100463678516228,0.0,0.0,0.0
45,2020-01-04,549.6666666666666,14842.666666666666,2826.9166666666665,91.61111111111111,21.06553554317882,0.0,0.0,0.0
45,2020-01-05,546.3333333333334,14864.0,1878.25,91.05555555555556,20.907737561296493,0.0,0.0,0.0
45,2020-01-06,548.8333333333334,14830.666666666666,2786.5416666666665,91.47222222222223,21.05061771404597,0.0,0.0,0.0
45,2020-01-07,549.6666666666666,14761.333333333334,2707.7083333333335,91.61111111111111,21.18160434167344,0.0,0.0,0.0
45,2020-01-08,476.0,12873.333375,7274.708333333333,79.33333333333333,21.032988020996285,0.0,0.0,0.0
45,2020-01-09,564.8333333333334,15148.0,2411.4166666666665,94.1388888888889,21.210458659742393,0.0,0.0,0.0
45,2020-01-10,565.8333333333334,15244.0,1234.6666666666667,94.30555555555556,21.11419975801044,0.0,0.0,0.0
45,2020-01-11,574.5,15268.0,1345.1666666666667,95.75,21.403900314383023,0.0,0.0,0.0
45,2020-01-12,548.5,14565.333333333334,2309.1666666666665,91.41666666666667,21.421074011351152,0.0,0.0,0.0
45,2020-01-13,549.6666666666666,13208.916666666666,1946.9444166666665,91.61111111111111,23.67103450741397,0.0,0.0,0.0
45,2020-01-14,547.8333333333334,13522.333333333334,1477.3333333333333,91.30555555555556,23.045272840814782,0.0,0.0,0.0
45,2020-01-15,549.6666666666666,13712.25,2219.25,91.61111111111111,22.802145688871057,0.0,0.0,0.0
45,2020-01-16,549.6666666666666,13768.958333333334,4241.208333333333,91.61111111111111,22.708233597111054,0.0,0.0,0.0
45,2020-01-17,425.0,10809.958333333334,6157.541666666667,70.83333333333334,22.36402391313565,0.0,0.0,0.0
45,2020-01-18,549.6666666666666,14119.0,3478.0833333333335,91.61111111111111,22.145245571373483,0.0,0.0,0.0
45,2020-01-19,540.6666666666666,13708.333333333334,2848.6666666666665,90.11111111111111,22.43520162107396,0.0,0.0,0.0
45,2020-01-20,521.3333333333334,13348.25,2586.4166666666665,86.8888888888889,22.216528591971066,0.0,0.0,0.0
45,2020-01-21,524.8333333333334,13269.708333333334,2983.6666666666665,87.47222222222221,22.498060013460062,0.0,0.0,0.0
45,2020-01-22,524.6666666666666,13273.666666666666,2625.75,87.44444444444444,22.484208499702838,0.0,0.0,0.0
45,2020-01-23,524.6666666666666,13047.208333333334,3854.625,87.44444444444444,22.87446335369742,0.0,0.0,0.0
45,2020-01-24,524.8333333333334,13115.666666666666,3032.875,87.47222222222221,22.762296574918885,0.0,0.0,0.0
45,2020-01-25,524.6666666666666,13309.833333333334,2295.0,87.44444444444444,22.423112402275677,0.0,0.0,0.0
45,2020-01-26,523.3333333333334,13175.291666666666,1186.5833333333333,87.22222222222223,22.594524051228046,0.0,0.0,0.0
45,2020-01-27,365.3333333333333,9260.916666666666,3583.5,60.88888888888889,22.439871263043916,0.0,0.0,0.0
45,2020-01-28,488.1666666666667,12259.916666666666,936.2083333333334,81.3611111111111,22.649866208080986,0.0,0.0,0.0
45,2020-01-29,504.5,12848.083333333334,1114.5833333333333,84.08333333333333,22.33612665961849,0.0,0.0,0.0
45,2020-01-30,507.8333333333333,12962.25,1107.0833333333333,84.63888888888889,22.285677855139177,0.0,0.0,0.0
45,2020-01-31,537.0,13477.916666666666,1379.5,89.5,22.663999752681853,0.0,0.0,0.0
45,2020-02-01,561.0,14053.125,1470.125,93.5,22.70779630865021,0.0,0.0,0.0
45,2020-02-02,574.6666666666666,14464.166666666666,1596.25,95.77777777777777,22.5999577499952,0.0,0.0,0.0
45,2020-02-03,573.0,14312.666666666666,1389.9583333333333,95.5,22.77294005309982,0.0,0.0,0.0
45,2020-02-04,552.0,13776.625041666666,1872.6666666666667,92.0,22.791939175983657,0.0,0.0,0.0
45,2020-02-05,549.8333333333334,13840.791708333332,2307.5416666666665,91.63888888888889,22.597228133233703,0.0,0.0,0.0
45,2020-02-06,494.3333333333333,12557.541666666666,3341.75,82.38888888888889,22.392382620890718,0.0,0.0,0.0
45,2020-02-07,549.6666666666666,13904.041666666666,3774.2916666666665,91.61111111111111,22.487614013111695,0.0,0.0,0.0
45,2020-02-08,548.3333333333334,13690.416666666666,1330.875,91.38888888888889,22.783110651205725,0.0,0.0,0.0
45,2020-02-09,549.6666666666666,13752.416666666666,1096.1666666666667,91.61111111111111,22.735547489633134,0.0,0.0,0.0
45,2020-02-10,545.3333333333334,13693.791666666666,966.6666666666666,90.88888888888889,22.65287696269497,0.0,0.0,0.0
45,2020-02-11,556.0,13816.916666666666,516.6666666666666,92.66666666666666,22.890152771662756,0.0,0.0,0.0
45,2020-02-12,562.3333333333334,13965.208333333334,425.5833333333333,93.72222222222221,22.905060691500207,0.0,0.0,0.0
45,2020-02-13,567.0,14114.5,519.75,94.5,22.850862588118602,0.0,0.0,0.0
45,2020-02-14,544.0,13787.541666666666,404.0833333333333,90.66666666666666,22.44383667622642,0.0,0.0,0.0
45,2020-02-15,566.8333333333334,14473.791666666666,645.0833333333334,94.47222222222223,22.27707168032641,0.0,0.0,0.0
45,2020-02-16,526.8333333333334,13429.791666666666,1579.9166666666667,87.80555555555556,22.314594935596126,0.0,0.0,0.0
45,2020-02-17,549.0,13952.291666666666,1523.7083333333333,91.5,22.382667124576304,0.0,0.0,0.0
45,2020-02-18,545.5,13861.541666666666,1273.2083333333333,90.91666666666667,22.385575197564005,0.0,0.0,0.0
45,2020-02-19,559.0,14233.875,3216.7916666666665,93.16666666666666,22.339512840553493,0.0,0.0,0.0
45,2020-02-20,468.5,12032.333333333334,4838.958333333333,78.08333333333334,22.14852342299914,0.0,0.0,0.0
45,2020-02-21,534.3333333333334,13709.333333333334,2637.7083333333335,89.05555555555556,22.170779841794722,0.0,0.0,0.0
45,2020-02-22,503.3333333333333,12921.916666666666,2272.0833333333335,83.88888888888889,22.1571447304214,0.0,0.0,0.0
45,2020-02-23,546.6666666666666,13998.833333333334,1393.1666666666667,91.11111111111111,22.213438421455756,0.0,0.0,0.0
45,2020-02-24,549.6666666666666,14043.5,1371.0833333333333,91.61111111111111,22.264301792446485,0.0,0.0,0.0
45,2020-02-25,552.8333333333334,14253.166666666666,2188.0,92.13888888888889,22.063169198267833,0.0,0.0,0.0
45,2020-02-26,553.5,14146.0,2938.3333333333335,92.25,22.257122154672697,0.0,0.0,0.0
45,2020-02-27,574.6666666666666,14629.083375,3643.9583333333335,95.77777777777777,22.345183712206136,0.0,0.0,0.0
45,2020-02-28,574.6666666666666,14589.3055,3954.5,95.77777777777777,22.406108060151016,0.0,0.0,0.0
45,2020-02-29,574.6666666666666,14802.819416666665,2036.8333333333333,95.77777777777777,22.082925309992422,0.0,0.0,0.0
45,2020-03-01,159.33333333333334,4386.458375,8910.291666666666,26.555555555555554,20.66225263362065,0.0,0.0,0.0
45,2020-03-02,0.0,4.0,10843.458333333334,0.0,0.0,0.0,0.0,0.0
45,2020-03-03,162.33333333333334,4629.25,6552.333333333333,27.055555555555554,19.947207671029023,0.0,0.0,0.0
45,2020-03-04,463.0,12847.416666666666,1664.0,77.16666666666666,20.49982811070968,0.0,0.0,0.0
45,2020-03-05,499.6666666666667,13154.416666666666,1486.7916666666667,83.27777777777777,21.606967664008074,0.0,0.0,0.0
45,2020-03-06,499.6666666666667,13157.666666666666,2163.625,83.27777777777777,21.60163065048683,0.0,0.0,0.0
45,2020-03-07,499.6666666666667,13143.0,1698.6666666666667,83.27777777777777,21.62573655600362,0.0,0.0,0.0
45,2020-03-08,499.8333333333333,13225.75,1600.9166666666667,83.30555555555556,21.49759832985737,0.0,0.0,0.0
45,2020-03-09,499.6666666666667,13398.916666666666,1505.625,83.27777777777777,21.212689251411287,0.0,0.0,0.0
45,2020-03-10,499.6666666666667,13688.333333333334,2301.4166666666665,83.27777777777777,20.764182799626607,0.0,0.0,0.0
45,2020-03-11,499.8333333333333,13614.083333333334,2821.5,83.30555555555556,20.884392591821786,0.0,0.0,0.0
45,2020-03-12,499.6666666666667,13672.333333333334,2874.5833333333335,83.27777777777777,20.788482011523673,0.0,0.0,0.0
45,2020-03-13,499.6666666666667,13691.083333333334,3422.8333333333335,83.27777777777777,20.760012092217355,0.0,0.0,0.0
45,2020-03-14,499.6666666666667,13687.75,3595.2083333333335,83.27777777777777,20.765067710584685,0.0,0.0,0.0
45,2020-03-15,499.8333333333333,13895.5,2421.125,83.30555555555556,20.461434357245952,0.0,0.0,0.0
45,2020-03-16,499.6666666666667,13751.166666666666,3024.0416666666665,83.27777777777777,20.669304826661172,0.0,0.0,0.0
45,2020-03-17,499.6666666666667,13745.583333333334,2768.2083333333335,83.27777777777777,20.677700513902444,0.0,0.0,0.0
45,2020-03-18,499.8333333333333,13881.416666666666,3141.5416666666665,83.30555555555556,20.482193420059993,0.0,0.0,0.0
45,2020-03-19,486.3333333333333,13582.166666666666,3291.25,81.05555555555556,20.368076603716474,0.0,0.0,0.0
45,2020-03-20,463.0,12950.5,4229.458333333333,77.16666666666666,20.336653668455533,0.0,0.0,0.0
45,2020-03-21,489.3333333333333,13378.833333333334,4761.625,81.55555555555556,20.80518563734589,0.0,0.0,0.0
45,2020-03-22,499.6666666666667,13967.25,3472.2083333333335,83.27777777777777,20.34953591834868,0.0,0.0,0.0
45,2020-03-23,499.6666666666667,14571.583333333334,3935.2083333333335,83.27777777777777,19.50557115542618,0.0,0.0,0.0
45,2020-03-24,499.8333333333333,15052.5,3630.0,83.30555555555556,18.888680359482553,0.0,0.0,0.0
45,2020-03-25,499.6666666666667,14747.166666666666,4222.541666666667,83.27777777777777,19.273333107301212,0.0,0.0,0.0
45,2020-03-26,499.6666666666667,14027.833333333334,3866.4166666666665,83.27777777777777,20.261650448909112,0.0,0.0,0.0
45,2020-03-27,465.3333333333333,12836.5,4438.666666666667,77.55555555555556,20.62066070277031,0.0,0.0,0.0
45,2020-03-28,499.8333333333333,13246.166666666666,2874.9583333333335,83.30555555555556,21.464463513553188,0.0,0.0,0.0
45,2020-03-29,499.6666666666667,13412.583333333334,2919.8333333333335,83.27777777777777,21.19107471632153,0.0,0.0,0.0
45,2020-03-30,499.6666666666667,13324.916666666666,1726.5,83.27777777777777,21.330494041030065,0.0,0.0,0.0
45,2020-03-31,499.8333333333333,13301.666666666666,1386.3333333333333,83.30555555555556,21.374904982667168,0.0,0.0,0.0
45,2020-04-01,499.6666666666667,13064.0,2146.0416666666665,83.27777777777777,21.7565106824522,0.0,0.0,0.0
45,2020-04-02,458.5,11885.666666666666,3955.75,76.41666666666667,21.94324396331716,0.0,0.0,0.0
45,2020-04-03,512.1666666666666,13108.541666666666,3931.875,85.36111111111111,22.22501019797312,0.0,0.0,0.0
45,2020-04-04,499.6666666666667,13719.833333333334,4279.333333333333,83.27777777777777,20.716509351830478,0.0,0.0,0.0
45,2020-04-05,499.6666666666667,13980.25,4145.375,83.27777777777777,20.330613226198064,0.0,0.0,0.0
45,2020-04-06,444.0,12503.416666666666,5007.208333333333,74.0,20.199438820055853,0.0,0.0,0.0
45,2020-04-07,399.3333333333333,11174.708333333334,6315.458333333333,66.55555555555556,20.327520355365973,0.0,0.0,0.0
45,2020-04-08,363.0,10097.875,6632.208333333333,60.5,20.448510206355298,0.0,0.0,0.0
45,2020-04-09,499.8333333333333,13810.125,4192.166666666667,83.30555555555556,20.58792814048469,0.0,0.0,0.0
45,2020-04-10,499.6666666666667,13799.166666666666,4087.5833333333335,83.27777777777777,20.597407250840426,0.0,0.0,0.0
45,2020-04-11,499.8333333333333,13614.75,4370.166666666667,83.30555555555556,20.883369956195384,0.0,0.0,0.0
45,2020-04-12,499.8333333333333,13558.583333333334,4354.875,83.30555555555556,20.969879678514427,0.0,0.0,0.0
45,2020-04-13,499.6666666666667,13741.791666666666,4140.291666666667,83.27777777777777,20.683405952442317,0.0,0.0,0.0
45,2020-04-14,499.8333333333333,13650.5,5302.875,83.30555555555556,20.828677419223553,0.0,0.0,0.0
45,2020-04-15,499.8333333333333,13731.916666666666,4255.333333333333,83.30555555555556,20.70518398944875,0.0,0.0,0.0
45,2020-04-16,411.0,11427.375,5597.25,68.5,20.45881053172754,0.0,0.0,0.0
45,2020-04-17,499.6666666666667,13513.416666666666,5016.583333333333,83.27777777777777,21.032952847273183,0.0,0.0,0.0
45,2020-04-18,499.8333333333333,13479.583333333334,4271.416666666667,83.30555555555556,21.09277817275097,0.0,0.0,0.0
45,2020-04-19,499.6666666666667,13404.541666666666,4850.125,83.27777777777777,21.2037876880452,0.0,0.0,0.0
45,2020-04-20,499.6666666666667,13321.833333333334,5775.791666666667,83.27777777777777,21.335430975883366,0.0,0.0,0.0
45,2020-04-21,499.8333333333333,13541.041666666666,4084.625,83.30555555555556,20.997044991820136,0.0,0.0,0.0
45,2020-04-22,426.1666666666667,11670.083333333334,5405.666666666667,71.02777777777777,20.772585647536555,0.0,0.0,0.0
45,2020-04-23,0.0,1.25,12039.666666666666,0.0,0.0,0.0,0.0,0.0
45,2020-04-24,0.0,0.0,10913.041666666666,0.0,0.0,0.0,0.0,0.0
45,2020-04-25,0.16666666666666666,79.95833333333333,10248.166666666666,0.027777777777777776,1.1856869897516067,0.0,0.0,0.0
45,2020-04-26,110.5,2953.2916666666665,8580.208333333334,18.416666666666668,21.28339846781134,0.0,0.0,0.0
45,2020-04-27,244.33333333333334,6519.416666666667,6105.458333333333,40.72222222222222,21.318616611063533,0.0,0.0,0.0
45,2020-04-28,549.6666666666666,14312.708333333334,569.5,91.61111111111111,21.84553160313047,0.0,0.0,0.0
45,2020-04-29,547.1666666666666,14478.666666666666,447.25,91.19444444444444,21.496913082849865,0.0,0.0,0.0
45,2020-04-30,549.3333333333334,14683.5,912.2083333333334,91.55555555555556,21.280969190663747,0.0,0.0,0.0
45,2020-05-01,547.3333333333334,14551.833333333334,461.7916666666667,91.22222222222223,21.39534155681033,0.0,0.0,0.0
45,2020-05-02,547.0,14527.25,356.9583333333333,91.16666666666666,21.41849512697402,0.0,0.0,0.0
45,2020-05-03,546.0,14747.0,1696.0833333333333,91.0,21.060758120295652,0.0,0.0,0.0
45,2020-05-04,549.6666666666666,14845.25,2350.8333333333335,91.61111111111111,21.061869771288606,0.0,0.0,0.0
45,2020-05-05,549.6666666666666,14942.375,2638.2083333333335,91.61111111111111,20.92496823444882,0.0,0.0,0.0
45,2020-05-06,549.6666666666666,15045.333333333334,2608.3333333333335,91.61111111111111,20.78177434125015,0.0,0.0,0.0
45,2020-05-07,549.6666666666666,15101.416666666666,2433.0,91.61111111111111,20.70459541139444,0.0,0.0,0.0
45,2020-05-08,549.6666666666666,15201.916666666666,2919.875,91.61111111111111,20.56771715554873,0.0,0.0,0.0
45,2020-05-09,549.6666666666666,15301.5,3802.9166666666665,91.61111111111111,20.433860877836956,0.0,0.0,0.0
45,2020-05-10,549.6666666666666,15192.708333333334,3724.5,91.61111111111111,20.580183293337903,0.0,0.0,0.0
45,2020-05-11,518.3333333333334,14139.0,2606.5833333333335,86.38888888888889,20.853333176163645,0.0,0.0,0.0
45,2020-05-12,496.3333333333333,13159.125,2642.8333333333335,82.72222222222221,21.4551457216528,0.0,0.0,0.0
45,2020-05-13,499.6666666666667,13136.208333333334,3052.4166666666665,83.27777777777777,21.636917468362995,0.0,0.0,0.0
45,2020-05-14,499.6666666666667,13133.833333333334,4406.0,83.27777777777777,21.640830086841024,0.0,0.0,0.0
45,2020-05-15,499.8333333333333,13028.875,5279.208333333333,83.30555555555556,21.822441393528692,0.0,0.0,0.0
45,2020-05-16,83.33333333333333,2321.7083333333335,9660.916666666666,13.88888888888889,20.417197585590113,0.0,0.0,0.0
45,2020-05-17,474.6666666666667,13363.958333333334,4073.5416666666665,79.11111111111111,20.204060465285465,0.0,0.0,0.0
45,2020-05-18,474.8333333333333,13282.25,5825.833333333333,79.13888888888889,20.335487419509327,0.0,0.0,0.0
45,2020-05-19,474.6666666666667,13199.625,5278.166666666667,79.11111111111111,20.45559795995888,0.0,0.0,0.0
45,2020-05-20,474.8333333333333,13288.75,4403.041666666667,79.13888888888889,20.325540609747172,0.0,0.0,0.0
45,2020-05-21,474.6666666666667,13690.541666666666,4215.75,79.11111111111111,19.722099300104798,0.0,0.0,0.0
45,2020-05-22,474.8333333333333,13425.791666666666,4421.583333333333,79.13888888888889,20.118070835880772,0.0,0.0,0.0
45,2020-05-23,474.6666666666667,13387.875,4818.708333333333,79.11111111111111,20.167967076344993,0.0,0.0,0.0
45,2020-05-24,474.8333333333333,13373.708333333334,5023.0,79.13888888888889,20.196419799627584,0.0,0.0,0.0
45,2020-05-25,471.8333333333333,13338.625,5093.75,78.63888888888889,20.12160382181655,0.0,0.0,0.0
45,2020-05-26,425.1666666666667,12138.25,5592.375,70.86111111111111,19.924533785531047,0.0,0.0,0.0
45,2020-05-27,364.8333333333333,10395.0,5779.5,60.80555555555556,19.96434450323339,0.0,0.0,0.0
45,2020-05-28,399.6666666666667,11420.25,5355.166666666667,66.61111111111111,19.907070530174227,0.0,0.0,0.0
45,2020-05-29,399.8333333333333,11579.541666666666,5082.666666666667,66.63888888888889,19.641410197822548,0.0,0.0,0.0
45,2020-05-30,399.6666666666667,11409.75,5882.0,66.61111111111111,19.925390321630378,0.0,0.0,0.0
45,2020-05-31,413.5,11627.333333333334,6560.041666666667,68.91666666666667,20.229280144487127,0.0,0.0,0.0
45,2020-06-01,402.3333333333333,11355.416666666666,6251.625,67.05555555555556,20.154312063503713,0.0,0.0,0.0
45,2020-06-02,399.6666666666667,11360.416666666666,5984.208333333333,66.61111111111111,20.011917598875236,0.0,0.0,0.0
45,2020-06-03,399.8333333333333,11425.166666666666,5951.75,66.63888888888889,19.906801748576484,0.0,0.0,0.0
45,2020-06-04,293.5,10443.0,6058.75,48.91666666666667,15.987032781129306,0.0,0.0,0.0
45,2020-06-05,352.1666666666667,10461.083333333334,6544.541666666667,58.69444444444445,19.14946401875735,0.0,0.0,0.0
45,2020-06-06,424.8333333333333,11990.083333333334,5866.583333333333,70.80555555555556,20.15493590768297,0.0,0.0,0.0
45,2020-06-07,424.6666666666667,11971.333333333334,5900.291666666667,70.77777777777777,20.178584024799985,0.0,0.0,0.0
45,2020-06-08,424.6666666666667,12129.333333333334,3744.2083333333335,70.77777777777777,19.915732292697225,0.0,0.0,0.0
45,2020-06-09,424.8333333333333,12237.5,3954.1666666666665,70.80555555555556,19.74744523890591,0.0,0.0,0.0
45,2020-06-10,422.5,12346.916666666666,4148.25,70.41666666666667,19.46494738902425,0.0,0.0,0.0
45,2020-06-11,424.8333333333333,12066.583333333334,5498.625,70.80555555555556,20.027157185708003,0.0,0.0,0.0
45,2020-06-12,441.6666666666667,12435.333333333334,5017.291666666667,73.61111111111111,20.203296163262387,0.0,0.0,0.0
45,2020-06-13,449.8333333333333,12755.166666666666,4263.25,74.97222222222221,20.060905602522723,0.0,0.0,0.0
45,2020-06-14,449.6666666666667,12923.666666666666,3412.25,74.94444444444444,19.792013790375968,0.0,0.0,0.0
45,2020-06-15,401.6666666666667,11380.5,4935.416666666667,66.94444444444444,20.076568594428092,0.0,0.0,0.0
45,2020-06-16,298.6666666666667,8118.75,8092.458333333333,49.77777777777778,20.92582670430245,0.0,0.0,0.0
45,2020-06-17,449.6666666666667,12477.5,5165.833333333333,74.94444444444444,20.49973062623834,0.0,0.0,0.0
45,2020-06-18,449.8333333333333,12600.916666666666,3818.125,74.97222222222221,20.30647461714646,0.0,0.0,0.0
45,2020-06-19,449.6666666666667,12622.416666666666,4422.0,74.94444444444444,20.26437532872513,0.0,0.0,0.0
45,2020-06-20,429.8333333333333,11950.083333333334,4798.75,71.63888888888889,20.46040357691602,0.0,0.0,0.0
45,2020-06-21,168.33333333333334,4575.666666666667,8895.333333333334,28.055555555555557,20.926701634248804,0.0,0.0,0.0
45,2020-06-22,437.0,11881.333333333334,3883.25,72.83333333333334,20.92190831556503,0.0,0.0,0.0
45,2020-06-23,424.8333333333333,11794.0,4630.375,70.80555555555556,20.49002553087257,0.0,0.0,0.0
45,2020-06-24,451.8333333333333,12032.333333333334,4985.333333333333,75.30555555555556,21.360600142209414,0.0,0.0,0.0
45,2020-06-25,369.3333333333333,7429.5,3499.3333333333335,61.55555555555555,28.277691784253463,0.0,0.0,0.0
45,2020-06-26,393.5,9591.583333333334,1711.9166666666667,65.58333333333334,23.336701448318404,0.0,0.0,0.0
45,2020-06-27,399.1666666666667,11617.833333333334,5846.083333333333,66.52777777777777,19.544031924101358,0.0,0.0,0.0
45,2020-06-28,424.6666666666667,11979.25,4484.875,70.77777777777777,20.16524870551625,0.0,0.0,0.0
45,2020-06-29,416.3333333333333,11758.166666666666,5014.25,69.38888888888889,20.141258794124177,0.0,0.0,0.0
45,2020-06-30,367.5,10415.416666666666,4271.833333333333,61.25000000000001,20.07084850182022,0.0,0.0,0.0
45,2020-07-01,454.6666666666667,12979.416458333335,1869.5,75.77777777777777,19.926131223681047,0.0,0.0,0.0
45,2020-07-02,430.8333333333333,12348.083333333334,2329.625,71.80555555555556,19.846996047519745,0.0,0.0,0.0
45,2020-07-03,458.1666666666667,12995.083333333334,1514.375,76.36111111111111,20.055313654950698,0.0,0.0,0.0
45,2020-07-04,474.8333333333333,13289.416666666666,3052.0,79.13888888888889,20.32452097429241,0.0,0.0,0.0
45,2020-07-05,474.6666666666667,13367.75,3138.2916666666665,79.11111111111111,20.198329728056123,0.0,0.0,0.0
45,2020-07-06,479.6666666666667,13521.999958333334,2565.25,79.94444444444444,20.17825689466422,0.0,0.0,0.0
45,2020-07-07,499.3333333333333,14233.666666666666,2828.7916666666665,83.22222222222221,19.955325011904485,0.0,0.0,0.0
45,2020-07-08,499.6666666666667,14023.583291666668,3683.5416666666665,83.27777777777777,20.267791023457875,0.0,0.0,0.0
45,2020-07-09,499.6666666666667,14110.083249999998,2390.625,83.27777777777777,20.143542069856714,0.0,0.0,0.0
45,2020-07-10,499.8333333333333,14246.833333333334,1559.2916666666667,83.30555555555556,19.956846160745272,0.0,0.0,0.0
45,2020-07-11,499.5,14220.333291666668,1929.6666666666667,83.25,19.980702573722787,0.0,0.0,0.0
45,2020-07-12,499.6666666666667,13992.083083333331,1713.3333333333333,83.27777777777777,20.313419657585694,0.0,0.0,0.0
45,2020-07-13,495.5,13959.916666666672,1443.9583333333333,82.58333333333333,20.19044406903097,0.0,0.0,0.0
45,2020-07-14,498.3333333333333,14033.333250000001,1407.125,83.05555555555556,20.199663619554613,0.0,0.0,0.0
45,2020-07-15,483.5,13975.333333333334,1996.5416666666667,80.58333333333333,19.67973930258074,0.0,0.0,0.0
45,2020-07-16,497.3333333333333,14230.166583333334,1915.0,82.88888888888889,19.88028573812452,0.0,0.0,0.0
45,2020-07-17,499.8333333333333,14227.083166666669,2141.9583333333335,83.30555555555556,19.98455043668141,0.0,0.0,0.0
45,2020-07-18,498.0,14187.416666666666,1864.3333333333333,83.0,19.966919042108913,0.0,0.0,0.0
45,2020-07-19,499.5,9527.285333333335,2688.4583333333335,83.25,29.823002047172853,0.0,0.0,0.0
45,2020-07-20,499.6666666666667,12675.916624999998,2464.5,83.27777777777777,22.422603742516774,0.0,0.0,0.0
45,2020-07-21,499.8333333333333,13770.833208333337,1138.0,83.30555555555556,20.646670888371187,0.0,0.0,0.0
45,2020-07-22,499.6666666666667,13919.666666666666,2364.0833333333335,83.27777777777777,20.419099276004374,0.0,0.0,0.0
45,2020-07-23,499.8333333333333,13847.416791666665,1189.8333333333333,83.30555555555556,20.532483811869888,0.0,0.0,0.0
45,2020-07-24,499.6666666666667,13793.749874999996,1538.5,83.27777777777777,20.60549583189797,0.0,0.0,0.0
45,2020-07-25,499.6666666666667,13731.999958333332,2446.25,83.27777777777777,20.698154414359067,0.0,0.0,0.0
45,2020-07-26,486.6666666666667,13642.00016666667,1185.1666666666667,81.11111111111111,20.292641756349155,0.0,0.0,0.0
