ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2020-07-27,491.8333333333333,13470.999958333332,1770.4166666666667,81.97222222222223,20.7684058577533,0.0,0.0,0.0
45,2020-07-28,457.3333333333333,12100.666416666669,2640.8333333333335,76.22222222222223,21.498522105041722,0.0,0.0,0.0
45,2020-07-29,499.6666666666667,12779.50008333333,1077.3333333333333,83.27777777777777,22.24085869573541,0.0,0.0,0.0
45,2020-07-30,498.0,12675.666666666666,2678.0,83.0,22.34825255739343,0.0,0.0,0.0
45,2020-07-31,499.8333333333333,12698.166708333332,2170.0,83.30555555555556,22.390780310398767,0.0,0.0,0.0
45,2020-08-01,484.5,12445.000083333334,2362.0833333333335,80.75,22.14541969903964,0.0,0.0,0.0
45,2020-08-02,223.0,5880.833249999999,3075.4166666666665,37.166666666666664,21.570044233669332,0.0,0.0,0.0
45,2020-08-03,464.0,11782.0,1973.6666666666667,77.33333333333333,22.401855938437166,0.0,0.0,0.0
45,2020-08-04,474.6666666666667,12185.666666666666,1896.6666666666667,79.11111111111111,22.157689817727565,0.0,0.0,0.0
45,2020-08-05,474.6666666666667,11937.166416666665,2187.25,79.11111111111111,22.618954347929648,0.0,0.0,0.0
45,2020-08-06,474.6666666666667,12117.666416666665,1495.5,79.11111111111111,22.282031287051694,0.0,0.0,0.0
45,2020-08-07,445.8333333333333,11516.0,3053.4166666666665,74.30555555555556,22.021957373316354,0.0,0.0,0.0
45,2020-08-08,499.5,12795.16670833333,2328.5833333333335,83.25,22.206217119074207,0.0,0.0,0.0
45,2020-08-09,409.1666666666667,10453.166666666666,3178.75,68.19444444444444,22.265754130858806,0.0,0.0,0.0
45,2020-08-10,499.6666666666667,12801.333125,1393.5833333333333,83.27777777777777,22.202926271833547,0.0,0.0,0.0
45,2020-08-11,499.5,12767.50008333333,1861.75,83.25,22.25433703900309,0.0,0.0,0.0
45,2020-08-12,499.8333333333333,12610.16670833333,2327.0833333333335,83.30555555555556,22.547034284901184,0.0,0.0,0.0
45,2020-08-13,453.0,11739.666958333335,2271.8333333333335,75.5,21.94964311292377,0.0,0.0,0.0
45,2020-08-14,499.8333333333333,12758.0,1444.3333333333333,83.30555555555556,22.28577058403442,0.0,0.0,0.0
45,2020-08-15,499.8333333333333,12854.833333333334,2561.3333333333335,83.30555555555556,22.11789556025187,0.0,0.0,0.0
45,2020-08-16,474.1666666666667,12310.500166666665,1580.9166666666667,79.02777777777777,21.909898209163384,0.0,0.0,0.0
45,2020-08-17,478.8333333333333,12291.5,1547.5,79.80555555555556,22.159733239320754,0.0,0.0,0.0
45,2020-08-18,499.8333333333333,12839.833333333334,1748.25,83.30555555555556,22.143734558686724,0.0,0.0,0.0
45,2020-08-19,504.3333333333333,12842.333166666669,2415.0833333333335,84.05555555555554,22.338745412378486,0.0,0.0,0.0
45,2020-08-20,516.8333333333334,13178.666749999999,2467.75,86.13888888888889,22.30817679472605,0.0,0.0,0.0
45,2020-08-21,517.6666666666666,13221.666666666666,2644.9166666666665,86.27777777777777,22.271477793184587,0.0,0.0,0.0
45,2020-08-22,505.3333333333333,13011.166625,3172.8333333333335,84.22222222222221,22.092595747112295,0.0,0.0,0.0
45,2020-08-23,512.8333333333334,13148.166666666666,2610.6666666666665,85.47222222222223,22.18687227201088,0.0,0.0,0.0
45,2020-08-24,524.8333333333334,13402.0,2404.9166666666665,87.47222222222221,22.275980782304465,0.0,0.0,0.0
45,2020-08-25,524.6666666666666,13369.666624999996,1724.25,87.44444444444444,22.32276220940468,0.0,0.0,0.0
45,2020-08-26,524.6666666666666,13040.0,2334.3333333333335,87.44444444444444,22.887108043626448,0.0,0.0,0.0
45,2020-08-27,522.8333333333334,13352.499958333336,2064.1666666666665,87.13888888888889,22.273359199088887,0.0,0.0,0.0
45,2020-08-28,524.6666666666666,13311.666625000003,1319.0833333333333,87.44444444444444,22.420024276178026,0.0,0.0,0.0
45,2020-08-29,513.8333333333334,12990.16670833333,2294.4166666666665,85.63888888888889,22.50052169001599,0.0,0.0,0.0
45,2020-08-30,524.6666666666666,13111.666791666663,2008.0833333333333,87.44444444444444,22.762009867316976,0.0,0.0,0.0
45,2020-08-31,524.6666666666666,13388.333375,2501.8333333333335,87.44444444444444,22.291638587830494,0.0,0.0,0.0
45,2020-09-01,524.6666666666666,13475.333333333334,2466.0,87.44444444444444,22.147718465014265,0.0,0.0,0.0
45,2020-09-02,524.1666666666666,13568.333250000001,2587.6666666666665,87.36111111111111,21.97495202457695,0.0,0.0,0.0
45,2020-09-03,524.3333333333334,13427.833333333334,2075.6666666666665,87.3888888888889,22.211943682483728,0.0,0.0,0.0
45,2020-09-04,524.8333333333334,13176.16670833333,2609.5,87.47222222222221,22.65778060136638,0.0,0.0,0.0
45,2020-09-05,513.8333333333334,13183.333249999996,883.4166666666666,85.63888888888889,22.170836634033947,0.0,0.0,0.0
45,2020-09-06,513.5,13291.166666666664,1056.8333333333333,85.58333333333333,21.976695048089585,0.0,0.0,0.0
45,2020-09-07,523.6666666666666,13410.999875,1237.1666666666667,87.27777777777777,22.21154711296689,0.0,0.0,0.0
45,2020-09-08,520.5,8600.333333333334,2920.25,86.75,34.42631099569784,0.0,0.0,0.0
45,2020-09-09,498.5,12780.666583333337,1528.6666666666667,83.08333333333333,22.186903540418488,0.0,0.0,0.0
45,2020-09-10,506.1666666666667,12950.666708333332,1964.5,84.36111111111111,22.232405381643574,0.0,0.0,0.0
45,2020-09-11,499.8333333333333,12674.833333333334,2094.5,83.30555555555556,22.431999982467442,0.0,0.0,0.0
45,2020-09-12,499.6666666666667,12838.000083333332,2611.5,83.27777777777777,22.13951189520145,0.0,0.0,0.0
45,2020-09-13,499.6666666666667,12837.833499999999,1969.0833333333333,83.27777777777777,22.139799176828053,0.0,0.0,0.0
45,2020-09-14,468.3333333333333,11848.333250000001,2648.0,78.05555555555556,22.4844799255719,0.0,0.0,0.0
45,2020-09-15,499.6666666666667,12692.833333333334,2136.3333333333335,83.27777777777777,22.39271942609784,0.0,0.0,0.0
45,2020-09-16,499.6666666666667,12761.333250000001,2471.1666666666665,83.27777777777777,22.272520432420766,0.0,0.0,0.0
45,2020-09-17,499.8333333333333,12814.499999999998,1495.6666666666667,83.30555555555556,22.187511109376967,0.0,0.0,0.0
45,2020-09-18,499.8333333333333,12710.666583333332,1838.5833333333333,83.30555555555556,22.36876085506985,0.0,0.0,0.0
45,2020-09-19,499.6666666666667,12783.333333333334,2481.9166666666665,83.27777777777777,22.23418948283355,0.0,0.0,0.0
45,2020-09-20,499.1666666666667,12924.833250000003,1392.1666666666667,83.19444444444444,21.96876612616173,0.0,0.0,0.0
45,2020-09-21,483.1666666666667,12638.166583333334,1390.5,80.52777777777777,21.746928539302875,0.0,0.0,0.0
45,2020-09-22,499.6666666666667,12783.83370833333,1094.9166666666667,83.27777777777777,22.23331920926646,0.0,0.0,0.0
45,2020-09-23,499.6666666666667,12694.833083333333,1484.0833333333333,83.27777777777777,22.389192019287652,0.0,0.0,0.0
45,2020-09-24,499.6666666666667,12296.166666666666,2428.1666666666665,83.27777777777777,23.115094586840524,0.0,0.0,0.0
45,2020-09-25,499.6666666666667,12809.999916666668,1717.8333333333333,83.27777777777777,22.18790455929333,0.0,0.0,0.0
45,2020-09-26,431.3333333333333,11563.666666666666,1337.0,71.88888888888889,21.217904739942156,0.0,0.0,0.0
45,2020-09-27,237.16666666666666,6875.666666666667,6074.416666666667,39.52777777777778,19.62112360821577,0.0,0.0,0.0
45,2020-09-28,206.5,6439.499916666667,4361.5,34.416666666666664,18.241180969552254,0.0,0.0,0.0
45,2020-09-29,424.6666666666667,11149.833291666664,1638.6666666666667,70.77777777777777,21.665306488133755,0.0,0.0,0.0
45,2020-09-30,429.0,11139.166583333337,2045.75,71.5,21.907339132994228,0.0,0.0,0.0
45,2020-10-01,433.8333333333333,12152.166666666666,1884.0,72.30555555555556,20.30739602905746,0.0,0.0,0.0
45,2020-10-02,490.5,13377.5,2520.0,81.75,20.856867875163516,0.0,0.0,0.0
45,2020-10-03,499.6666666666667,13412.166583333334,2815.1666666666665,83.27777777777777,21.19173317670771,0.0,0.0,0.0
45,2020-10-04,499.6666666666667,14308.333499999999,2247.3333333333335,83.27777777777777,19.864441624564844,0.0,0.0,0.0
45,2020-10-05,499.6666666666667,14021.166666666666,3740.8333333333335,83.27777777777777,20.271284288436924,0.0,0.0,0.0
45,2020-10-06,499.6666666666667,13777.833333333334,4858.0,83.27777777777777,20.629299881855314,0.0,0.0,0.0
45,2020-10-07,472.0,9721.166583333334,4316.25,78.66666666666666,27.619044590147308,0.0,0.0,0.0
45,2020-10-08,470.3333333333333,12307.3335,2946.75,78.38888888888889,21.738362560645466,0.0,0.0,0.0
45,2020-10-09,499.6666666666667,13694.5,1728.25,83.27777777777777,20.75483263759579,0.0,0.0,0.0
45,2020-10-10,499.6666666666667,13657.333375,2289.6666666666665,83.27777777777777,20.811314167364355,0.0,0.0,0.0
45,2020-10-11,499.8333333333333,13810.833208333337,1657.1666666666667,83.30555555555556,20.58687240821602,0.0,0.0,0.0
45,2020-10-12,499.5,13600.166666666664,1449.0,83.25,20.891821178662028,0.0,0.0,0.0
45,2020-10-13,499.6666666666667,13565.666958333333,2555.5,83.27777777777777,20.951941134081583,0.0,0.0,0.0
45,2020-10-14,499.6666666666667,13644.000041666668,2235.4166666666665,83.27777777777777,20.83165161884858,0.0,0.0,0.0
45,2020-10-15,499.6666666666667,13974.50016666667,2253.6666666666665,83.27777777777777,20.338978293729703,0.0,0.0,0.0
45,2020-10-16,499.5,14025.83316666667,1879.1666666666667,83.25,20.257780527096187,0.0,0.0,0.0
45,2020-10-17,499.6666666666667,14122.999916666668,3305.5,83.27777777777777,20.125119112982283,0.0,0.0,0.0
45,2020-10-18,499.5,10657.407416666667,4496.0,83.25,26.660541245299264,0.0,0.0,0.0
45,2020-10-19,499.6666666666667,13988.166666666664,4334.833333333333,83.27777777777777,20.319107022999603,0.0,0.0,0.0
45,2020-10-20,499.6666666666667,13959.833666666673,2286.4166666666665,83.27777777777777,20.360346859592866,0.0,0.0,0.0
45,2020-10-21,339.3333333333333,9524.999875,4003.1666666666665,56.55555555555556,20.2649988077938,0.0,0.0,0.0
45,2020-10-22,499.6666666666667,13966.66658333333,1594.4166666666667,83.27777777777777,20.350385960722274,0.0,0.0,0.0
45,2020-10-23,499.6666666666667,13226.83333333333,3128.1666666666665,83.27777777777777,21.488669917633768,0.0,0.0,0.0
45,2020-10-24,499.6666666666667,14010.000041666672,1307.0833333333333,83.27777777777777,20.287441449696317,0.0,0.0,0.0
45,2020-10-25,499.8333333333333,14093.666749999997,1902.4166666666667,83.30555555555556,20.173732368910393,0.0,0.0,0.0
45,2020-10-26,463.1666666666667,13224.99983333333,1867.4166666666667,77.19444444444444,19.921712076308072,0.0,0.0,0.0
45,2020-10-27,499.6666666666667,13889.000083333332,1737.5,83.27777777777777,20.464184163741585,0.0,0.0,0.0
45,2020-10-28,499.6666666666667,13850.166666666666,2189.5833333333335,83.27777777777777,20.521562115177115,0.0,0.0,0.0
45,2020-10-29,499.6666666666667,13960.360750000005,936.6666666666666,83.27777777777777,20.35957814023935,0.0,0.0,0.0
45,2020-10-30,499.8333333333333,3707.8060833333334,776.5833333333334,83.30555555555556,76.68196629514793,0.0,0.0,0.0
45,2020-10-31,499.6666666666667,863.1666666666666,255.33333333333334,83.27777777777777,329.28409602883437,0.0,0.0,0.0
45,2020-11-01,498.8333333333333,3187.1666666666665,942.9166666666666,83.13888888888889,89.02986804720318,0.0,0.0,0.0
45,2020-11-02,495.0,5791.666666666667,1800.5,82.5,48.61683453237409,0.0,0.0,0.0
45,2020-11-03,302.6666666666667,8472.166666666672,5667.666666666667,50.44444444444445,20.3214709604653,0.0,0.0,0.0
45,2020-11-04,499.6666666666667,14154.833416666666,1984.1666666666667,83.27777777777777,20.07985874428527,0.0,0.0,0.0
45,2020-11-05,499.8333333333333,14311.333291666668,3120.75,83.30555555555556,19.866902357495135,0.0,0.0,0.0
45,2020-11-06,499.6666666666667,14347.833416666666,3305.8333333333335,83.27777777777777,19.80975435813138,0.0,0.0,0.0
45,2020-11-07,499.6666666666667,14292.166666666666,2453.75,83.27777777777777,19.886911633800956,0.0,0.0,0.0
45,2020-11-08,499.8333333333333,14422.833291666668,3128.3333333333335,83.30555555555556,19.71331536331275,0.0,0.0,0.0
45,2020-11-09,490.0,13818.833250000001,3015.8333333333335,81.66666666666667,20.17017850138204,0.0,0.0,0.0
45,2020-11-10,470.0,13030.833499999995,1949.5833333333333,78.33333333333333,20.51685079597301,0.0,0.0,0.0
45,2020-11-11,449.8333333333333,12486.166958333328,1995.4166666666667,74.97222222222221,20.493094101522384,0.0,0.0,0.0
45,2020-11-12,449.8333333333333,12262.666791666663,2782.5833333333335,74.97222222222221,20.866602574436165,0.0,0.0,0.0
45,2020-11-13,449.6666666666667,12467.666583333332,2528.5833333333335,74.94444444444444,20.515899040067413,0.0,0.0,0.0
45,2020-11-14,303.8333333333333,8451.499958333334,6734.75,50.638888888888886,20.44968687568456,0.0,0.0,0.0
45,2020-11-15,449.8333333333333,12733.500124999997,2441.25,74.97222222222221,20.095040007269372,0.0,0.0,0.0
45,2020-11-16,449.6666666666667,9655.00008333333,2258.3333333333335,74.94444444444444,26.49253098717535,0.0,0.0,0.0
45,2020-11-17,453.6666666666667,12465.666666666666,1957.3333333333333,75.6111111111111,20.701718497918726,0.0,0.0,0.0
45,2020-11-18,474.6666666666667,13133.0,4059.5,79.11111111111111,20.559371219235683,0.0,0.0,0.0
45,2020-11-19,474.6666666666667,13469.0,2734.8333333333335,79.11111111111111,20.046493594344213,0.0,0.0,0.0
45,2020-11-20,474.6666666666667,12534.0,3485.3333333333335,79.11111111111111,21.54190379944329,0.0,0.0,0.0
45,2020-11-21,474.6666666666667,13422.333333333334,5187.0,79.11111111111111,20.116191091133352,0.0,0.0,0.0
45,2020-11-22,474.6666666666667,13534.333333333334,4587.75,79.11111111111111,19.949724568792128,0.0,0.0,0.0
45,2020-11-23,491.0,14022.0,3997.9166666666665,81.83333333333334,19.91849712356773,0.0,0.0,0.0
45,2020-11-24,499.6666666666667,14201.333333333334,4074.75,83.27777777777777,20.0141105686477,0.0,0.0,0.0
45,2020-11-25,499.6666666666667,14189.666666666666,4828.166666666667,83.27777777777777,20.030566061374866,0.0,0.0,0.0
45,2020-11-26,499.6666666666667,14348.333333333334,4127.25,83.27777777777777,19.80906415766446,0.0,0.0,0.0
45,2020-11-27,421.0,11613.0,4425.5,70.16666666666667,20.6216165791211,0.0,0.0,0.0
45,2020-11-28,499.8333333333333,14357.0,3602.25,83.30555555555556,19.803709766045213,0.0,0.0,0.0
45,2020-11-29,499.6666666666667,13519.333333333334,4366.25,83.27777777777777,21.0237478836892,0.0,0.0,0.0
45,2020-11-30,499.8333333333333,9363.0,4240.166666666667,83.30555555555556,30.3665343491521,0.0,0.0,0.0
45,2020-12-01,499.6666666666667,9189.0,3280.8333333333335,83.27777777777777,30.931228159272557,0.0,0.0,0.0
45,2020-12-02,499.8333333333333,14563.333333333334,4086.1666666666665,83.30555555555556,19.523130769817655,0.0,0.0,0.0
45,2020-12-03,499.8333333333333,14504.333333333334,2930.4166666666665,83.30555555555556,19.602545982426708,0.0,0.0,0.0
45,2020-12-04,499.6666666666667,14723.666666666666,1712.5,83.27777777777777,19.304094692596195,0.0,0.0,0.0
45,2020-12-05,499.8333333333333,14646.0,3487.5833333333335,83.30555555555556,19.41293603107409,0.0,0.0,0.0
45,2020-12-06,499.8333333333333,14503.666666666666,5522.166666666667,83.30555555555556,19.603447021059807,0.0,0.0,0.0
45,2020-12-07,512.3333333333334,14156.333333333334,4324.666666666667,85.38888888888889,20.586706381909945,0.0,0.0,0.0
45,2020-12-08,524.6666666666666,14867.666666666666,3908.8333333333335,87.44444444444444,20.073619861145364,0.0,0.0,0.0
45,2020-12-09,524.6666666666666,14814.333333333334,3764.1666666666665,87.44444444444444,20.145887241335345,0.0,0.0,0.0
45,2020-12-10,524.6666666666666,14691.333333333334,3318.8333333333335,87.44444444444444,20.31455431017531,0.0,0.0,0.0
45,2020-12-11,383.3333333333333,10304.333333333334,4919.333333333333,63.888888888888886,21.16126980019194,0.0,0.0,0.0
45,2020-12-12,524.6666666666666,12159.0,2146.5,87.44444444444444,24.545430453893317,0.0,0.0,0.0
45,2020-12-13,521.3333333333334,11966.666666666666,2943.75,86.8888888888889,24.781485608170843,0.0,0.0,0.0
45,2020-12-14,524.6666666666666,11164.333333333334,5449.75,87.44444444444444,26.732262462803174,0.0,0.0,0.0
45,2020-12-15,524.8333333333334,11207.666666666666,5124.666666666667,87.47222222222221,26.637363808504098,0.0,0.0,0.0
45,2020-12-16,524.6666666666666,10906.666666666666,4925.0,87.44444444444444,27.363803993480033,0.0,0.0,0.0
45,2020-12-17,524.6666666666666,10585.0,5000.916666666667,87.44444444444444,28.195360310712225,0.0,0.0,0.0
45,2020-12-18,540.5,10863.666666666666,4287.75,90.08333333333334,28.301164431898375,0.0,0.0,0.0
45,2020-12-19,549.6666666666666,11231.666625,3863.25,91.61111111111111,27.838141271596207,0.0,0.0,0.0
45,2020-12-20,549.6666666666666,11620.999958333332,4414.583333333333,91.61111111111111,26.905492069811928,0.0,0.0,0.0
45,2020-12-21,549.6666666666666,11324.666749999999,4724.083333333333,91.61111111111111,27.609529633375058,0.0,0.0,0.0
45,2020-12-22,549.6666666666666,12197.666749999999,4154.75,91.61111111111111,25.633486192941135,0.0,0.0,0.0
45,2020-12-23,549.6666666666666,15296.333333333334,5989.25,91.61111111111111,20.44076285529575,0.0,0.0,0.0
45,2020-12-24,549.5,15679.0,6260.916666666667,91.58333333333334,19.935832429789315,0.0,0.0,0.0
45,2020-12-25,549.6666666666666,14859.333333333334,4638.833333333333,91.61111111111111,21.041907817009882,0.0,0.0,0.0
45,2020-12-26,549.5,14902.666666666666,4101.583333333333,91.58333333333334,20.97436141182786,0.0,0.0,0.0
45,2020-12-27,549.5,14948.0,3542.25,91.58333333333334,20.9107517170636,0.0,0.0,0.0
45,2020-12-28,549.5,15024.0,3298.75,91.58333333333334,20.80497315406461,0.0,0.0,0.0
45,2020-12-29,549.3333333333334,14601.666666666666,3999.25,91.55555555555556,21.400235893923828,0.0,0.0,0.0
45,2020-12-30,549.5,14193.666666666666,4344.833333333333,91.58333333333334,22.02206970244945,0.0,0.0,0.0
45,2020-12-31,549.5,13579.333333333334,3066.6666666666665,91.58333333333334,23.018355098433897,0.0,0.0,0.0
45,2021-01-01,549.3333333333334,14498.0,2616.6666666666665,91.55555555555556,21.553256387854265,0.0,0.0,0.0
45,2021-01-02,549.3333333333334,14531.666625,3584.0,91.55555555555556,21.50332230809149,0.0,0.0,0.0
45,2021-01-03,549.1666666666666,14348.0,3659.25,91.52777777777777,21.77197557538023,0.0,0.0,0.0
45,2021-01-04,232.0,6109.333333333333,7958.666666666667,38.666666666666664,21.60126582278481,0.0,0.0,0.0
45,2021-01-05,549.6666666666666,14582.0,3370.25,91.61111111111111,21.442101373077918,0.0,0.0,0.0
45,2021-01-06,549.6666666666666,14484.0,3869.5833333333335,91.61111111111111,21.5871804903495,0.0,0.0,0.0
45,2021-01-07,549.6666666666666,14380.666666666666,3460.5,91.61111111111111,21.742296756447697,0.0,0.0,0.0
45,2021-01-08,549.6666666666666,14679.333499999995,2296.3333333333335,91.61111111111111,21.299926336725182,0.0,0.0,0.0
45,2021-01-09,549.6666666666666,14752.000041666666,3454.0,91.61111111111111,21.19500551376742,0.0,0.0,0.0
45,2021-01-10,549.6666666666666,14810.0,3487.3333333333335,91.61111111111111,21.11200015004876,0.0,0.0,0.0
45,2021-01-11,549.6666666666666,14954.333333333334,2904.8333333333335,91.61111111111111,20.908235442718198,0.0,0.0,0.0
45,2021-01-12,549.6666666666666,15172.333333333334,2754.3333333333335,91.61111111111111,20.607820521270437,0.0,0.0,0.0
45,2021-01-13,549.6666666666666,15041.999791666663,2635.0,91.61111111111111,20.786379906443162,0.0,0.0,0.0
45,2021-01-14,531.3333333333334,14708.666708333332,2372.0,88.55555555555556,20.54843699326426,0.0,0.0,0.0
45,2021-01-15,549.5,14739.333250000003,3212.0,91.58333333333334,21.206788079553505,0.0,0.0,0.0
45,2021-01-16,549.6666666666666,14588.0,4527.916666666667,91.61111111111111,21.433282302044297,0.0,0.0,0.0
45,2021-01-17,549.5,14256.333333333334,4264.666666666667,91.58333333333334,21.92526713273633,0.0,0.0,0.0
45,2021-01-18,549.6666666666666,14221.0,3757.25,91.61111111111111,21.986408988272427,0.0,0.0,0.0
45,2021-01-19,549.5,14258.666666666666,2885.1666666666665,91.58333333333334,21.921679212642605,0.0,0.0,0.0
45,2021-01-20,549.6666666666666,14727.666666666666,3116.5,91.61111111111111,21.230024368346797,0.0,0.0,0.0
45,2021-01-21,549.5,15365.0,3925.5,91.58333333333334,20.343242217160213,0.0,0.0,0.0
45,2021-01-22,549.5,15598.0,3872.1666666666665,91.58333333333334,20.039358678463053,0.0,0.0,0.0
45,2021-01-23,549.6666666666666,15012.333333333334,6374.0,91.61111111111111,20.827456683763717,0.0,0.0,0.0
45,2021-01-24,497.0,13759.666666666666,5732.5,82.83333333333334,20.54629472613193,0.0,0.0,0.0
45,2021-01-25,537.3333333333334,15316.666666666666,3691.8333333333335,89.55555555555556,19.955589408777655,0.0,0.0,0.0
45,2021-01-26,549.6666666666666,15582.333333333334,4627.0,91.61111111111111,20.065590661789344,0.0,0.0,0.0
45,2021-01-27,549.6666666666666,15512.666666666666,4609.583333333333,91.61111111111111,20.1557042989958,0.0,0.0,0.0
45,2021-01-28,549.6666666666666,15537.0,5955.25,91.61111111111111,20.124137363855453,0.0,0.0,0.0
45,2021-01-29,548.5,15710.666666666666,3064.0,91.41666666666667,19.859442629211575,0.0,0.0,0.0
45,2021-01-30,549.6666666666666,15496.0,5470.583333333333,91.61111111111111,20.17738269374175,0.0,0.0,0.0
45,2021-01-31,549.6666666666666,15372.0,3978.25,91.61111111111111,20.340145864052968,0.0,0.0,0.0
45,2021-02-01,549.5,15274.333333333334,4684.333333333333,91.58333333333334,20.463997337581564,0.0,0.0,0.0
45,2021-02-02,549.6666666666666,15296.333291666664,4817.5,91.61111111111111,20.44076291097566,0.0,0.0,0.0
45,2021-02-03,549.6666666666666,15329.666666666666,3658.9166666666665,91.61111111111111,20.39631578565889,0.0,0.0,0.0
45,2021-02-04,549.6666666666666,15147.666708333332,4659.333333333333,91.61111111111111,20.641378520046967,0.0,0.0,0.0
45,2021-02-05,549.6666666666666,15105.999958333334,5394.666666666667,91.61111111111111,20.698313457212496,0.0,0.0,0.0
45,2021-02-06,549.5,14967.999916666668,6074.333333333333,91.58333333333334,20.882811224405458,0.0,0.0,0.0
45,2021-02-07,549.6666666666666,14929.0,4593.666666666667,91.61111111111111,20.943715066127815,0.0,0.0,0.0
45,2021-02-08,549.5,14989.666625,5374.0,91.58333333333334,20.852626311605288,0.0,0.0,0.0
45,2021-02-09,549.6666666666666,15067.333291666664,2865.8333333333335,91.61111111111111,20.751430672549787,0.0,0.0,0.0
45,2021-02-10,496.3333333333333,12470.333333333334,2314.3333333333335,82.72222222222221,22.640208316627017,0.0,0.0,0.0
45,2021-02-11,470.1666666666667,9931.0,3480.6666666666665,78.36111111111111,26.930467447610738,0.0,0.0,0.0
45,2021-02-12,506.5,14170.666666666666,5848.333333333333,84.41666666666666,20.33172398381633,0.0,0.0,0.0
45,2021-02-13,549.3333333333334,14750.666666666666,5135.5,91.55555555555556,21.184067010153964,0.0,0.0,0.0
45,2021-02-14,549.3333333333334,15284.666708333332,4294.166666666667,91.55555555555556,20.443959758752527,0.0,0.0,0.0
45,2021-02-15,549.3333333333334,15386.333333333334,3788.1666666666665,91.55555555555556,20.308874397914455,0.0,0.0,0.0
45,2021-02-16,549.3333333333334,15389.0,5370.5,91.55555555555556,20.305355195991364,0.0,0.0,0.0
45,2021-02-17,549.3333333333334,15247.33333333333,4728.5,91.55555555555556,20.49401716875811,0.0,0.0,0.0
45,2021-02-18,549.3333333333334,15421.666791666665,3103.1666666666665,91.55555555555556,20.262343580135187,0.0,0.0,0.0
45,2021-02-19,549.1666666666666,15408.0,3154.1666666666665,91.52777777777777,20.274163133148726,0.0,0.0,0.0
45,2021-02-20,549.1666666666666,15289.666750000002,4608.166666666667,91.52777777777777,20.431073525886724,0.0,0.0,0.0
45,2021-02-21,549.3333333333334,15251.000041666666,4050.5,91.55555555555556,20.48908991262206,0.0,0.0,0.0
45,2021-02-22,549.3333333333334,15405.666500000001,4421.5,91.55555555555556,20.283388006037328,0.0,0.0,0.0
45,2021-02-23,549.3333333333334,15433.0,3473.6666666666665,91.55555555555556,20.24746394810543,0.0,0.0,0.0
45,2021-02-24,549.1666666666666,15317.666625,3165.3333333333335,91.52777777777777,20.393726616671,0.0,0.0,0.0
45,2021-02-25,487.8333333333333,13249.333333333334,4529.666666666667,81.30555555555556,20.94413765053168,0.0,0.0,0.0
45,2021-02-26,524.8333333333334,13539.0,2361.8333333333335,87.47222222222221,22.050572010077882,0.0,0.0,0.0
45,2021-02-27,524.8333333333334,13809.666666666666,3056.6666666666665,87.47222222222221,21.618385269577672,0.0,0.0,0.0
45,2021-02-28,524.6666666666666,13920.333333333334,2976.8333333333335,87.44444444444444,21.4397084999561,0.0,0.0,0.0
45,2021-03-01,524.8333333333334,13965.333333333334,3266.3333333333335,87.47222222222221,21.377412720386992,0.0,0.0,0.0
45,2021-03-02,424.6666666666667,11248.666666666666,6277.333333333333,70.77777777777777,21.474950117544793,0.0,0.0,0.0
45,2021-03-03,519.8333333333334,14320.333333333334,2277.5,86.63888888888889,20.64885787885136,0.0,0.0,0.0
45,2021-03-04,499.8333333333333,13771.333333333334,3448.6666666666665,83.30555555555556,20.645921075987157,0.0,0.0,0.0
45,2021-03-05,490.5,13575.0,5104.166666666667,81.75,20.55342541436464,0.0,0.0,0.0
45,2021-03-06,450.0,12521.0,4955.5,75.0,20.443654660170914,0.0,0.0,0.0
45,2021-03-07,449.8333333333333,12577.666666666666,3743.1666666666665,74.97222222222221,20.34401143119639,0.0,0.0,0.0
45,2021-03-08,164.66666666666666,4628.333333333333,8371.666666666666,27.444444444444443,20.23793062057376,0.0,0.0,0.0
45,2021-03-09,296.8333333333333,7932.0,6385.333333333333,49.47222222222222,21.287026531069646,0.0,0.0,0.0
45,2021-03-10,526.6666666666666,14079.333333333334,1136.8333333333333,87.77777777777777,21.27839070663068,0.0,0.0,0.0
45,2021-03-11,512.6666666666666,13956.333333333334,1684.8333333333333,85.44444444444444,20.89530838249461,0.0,0.0,0.0
45,2021-03-12,549.6666666666666,14114.333333333334,2054.5,91.61111111111111,22.152567523951223,0.0,0.0,0.0
45,2021-03-13,549.8333333333334,14111.666666666666,3842.5,91.63888888888889,22.163471910554698,0.0,0.0,0.0
45,2021-03-14,549.6666666666666,14301.666666666666,3121.1666666666665,91.61111111111111,21.862397544963677,0.0,0.0,0.0
45,2021-03-15,549.6666666666666,13648.333333333334,4095.1666666666665,91.61111111111111,22.908930679366627,0.0,0.0,0.0
45,2021-03-16,549.8333333333334,13334.666666666666,2463.6666666666665,91.63888888888889,23.45491909142419,0.0,0.0,0.0
45,2021-03-17,549.6666666666666,13297.666708333332,1993.0,91.61111111111111,23.51305150596684,0.0,0.0,0.0
45,2021-03-18,549.6666666666666,13259.666666666666,2818.3333333333335,91.61111111111111,23.58043607598649,0.0,0.0,0.0
45,2021-03-19,549.8333333333334,13277.666625,3759.5,91.63888888888889,23.555609325880162,0.0,0.0,0.0
45,2021-03-20,549.6666666666666,13241.333333333334,3480.0,91.61111111111111,23.6130844493673,0.0,0.0,0.0
45,2021-03-21,549.8333333333334,13273.666708333332,3511.6666666666665,91.63888888888889,23.56270762632769,0.0,0.0,0.0
45,2021-03-22,549.6666666666666,13533.0,2862.1666666666665,91.61111111111111,23.104169232411305,0.0,0.0,0.0
45,2021-03-23,512.0,12784.0,3070.6666666666665,85.33333333333334,22.781810596579056,0.0,0.0,0.0
45,2021-03-24,549.6666666666666,13873.666708333332,2859.6666666666665,91.61111111111111,22.53684831814614,0.0,0.0,0.0
45,2021-03-25,549.8333333333334,13735.999958333336,3807.5,91.63888888888889,22.769622068033776,0.0,0.0,0.0
45,2021-03-26,549.6666666666666,13732.333375,3386.1666666666665,91.61111111111111,22.76879782072886,0.0,0.0,0.0
45,2021-03-27,549.8333333333334,13398.000083333332,3120.0,91.63888888888889,23.344045815229187,0.0,0.0,0.0
45,2021-03-28,549.6666666666666,13612.666708333332,3138.5,91.61111111111111,22.96895449815239,0.0,0.0,0.0
45,2021-03-29,549.6666666666666,13319.666666666664,4683.5,91.61111111111111,23.474215237284888,0.0,0.0,0.0
45,2021-03-30,549.6666666666666,12983.333333333334,5324.833333333333,91.61111111111111,24.08231493367565,0.0,0.0,0.0
45,2021-03-31,549.8333333333334,13230.666666666666,3774.6666666666665,91.63888888888889,23.6392870939568,0.0,0.0,0.0
45,2021-04-01,527.6666666666666,13559.333333333334,4068.8333333333335,87.94444444444444,22.136367733582443,0.0,0.0,0.0
45,2021-04-02,524.5,13577.333333333334,2898.8333333333335,87.41666666666667,21.97435063340862,0.0,0.0,0.0
45,2021-04-03,524.6666666666666,13278.666666666666,4077.5,87.44444444444444,22.475742209726548,0.0,0.0,0.0
45,2021-04-04,524.8333333333334,13418.0,4390.666666666667,87.47222222222221,22.249418277272653,0.0,0.0,0.0
45,2021-04-05,524.8333333333334,13313.666666666666,4297.0,87.47222222222221,22.423777154636422,0.0,0.0,0.0
45,2021-04-06,524.6666666666666,13210.0,4775.666666666667,87.44444444444444,22.592572966607786,0.0,0.0,0.0
45,2021-04-07,520.3333333333334,13100.666666666666,5349.666666666667,86.72222222222223,22.592968127152137,0.0,0.0,0.0
45,2021-04-08,467.6666666666667,12010.0,5445.333333333333,77.94444444444444,22.150240540290493,0.0,0.0,0.0
45,2021-04-09,499.8333333333333,12894.0,4635.666666666667,83.30555555555556,22.0507104941144,0.0,0.0,0.0
45,2021-04-10,499.8333333333333,12833.333333333334,5636.666666666667,83.30555555555556,22.154950216450214,0.0,0.0,0.0
45,2021-04-11,479.1666666666667,12334.0,5588.833333333333,79.86111111111111,22.09874916671171,0.0,0.0,0.0
45,2021-04-12,499.8333333333333,12845.666666666666,5688.5,83.30555555555556,22.13367888868706,0.0,0.0,0.0
45,2021-04-13,499.6666666666667,12611.666666666666,5485.333333333333,83.27777777777777,22.536835381701245,0.0,0.0,0.0
45,2021-04-14,499.8333333333333,12567.666666666666,5798.166666666667,83.30555555555556,22.623281524900758,0.0,0.0,0.0
45,2021-04-15,499.8333333333333,12628.0,6171.833333333333,83.30555555555556,22.515193309400626,0.0,0.0,0.0
45,2021-04-16,499.6666666666667,12507.666666666666,5629.5,83.27777777777777,22.724226918601033,0.0,0.0,0.0
45,2021-04-17,499.8333333333333,12425.666666666666,3230.8333333333335,83.30555555555556,22.881819441836342,0.0,0.0,0.0
45,2021-04-18,499.8333333333333,12496.333333333334,3508.3333333333335,83.30555555555556,22.75242293294922,0.0,0.0,0.0
45,2021-04-19,499.6666666666667,12455.0,4542.5,83.27777777777777,22.820317587760382,0.0,0.0,0.0
45,2021-04-20,499.8333333333333,12418.333333333334,5645.5,83.30555555555556,22.895331722811253,0.0,0.0,0.0
45,2021-04-21,449.8333333333333,11275.0,6214.0,74.97222222222221,22.694474008376446,0.0,0.0,0.0
45,2021-04-22,499.8333333333333,12599.666666666666,5834.0,83.30555555555556,22.565824051782677,0.0,0.0,0.0
45,2021-04-23,499.6666666666667,12558.0,4662.833333333333,83.27777777777777,22.633146644016207,0.0,0.0,0.0
45,2021-04-24,301.8333333333333,7528.666666666667,7237.0,50.30555555555556,22.80521488237551,0.0,0.0,0.0
45,2021-04-25,0.0,1.0,11745.333333333334,0.0,0.0,0.0,0.0,0.0
45,2021-04-26,0.0,4.333333333333333,11210.166666666666,0.0,0.0,0.0,0.0,0.0
45,2021-04-27,0.0,1.6666666666666667,9680.333333333334,0.0,0.0,0.0,0.0,0.0
45,2021-04-28,151.83333333333334,3773.3333333333335,7859.333333333333,25.305555555555554,22.889009128386338,0.0,0.0,0.0
45,2021-04-29,524.8333333333334,13074.333250000001,1969.5,87.47222222222221,22.834257681510792,0.0,0.0,0.0
45,2021-04-30,524.6666666666666,13145.333333333334,2406.5,87.44444444444444,22.703714034553876,0.0,0.0,0.0
45,2021-05-01,524.6666666666666,13138.666666666662,2360.6666666666665,87.44444444444444,22.715234084297418,0.0,0.0,0.0
45,2021-05-02,524.6666666666666,13122.000000000005,2275.0,87.44444444444444,22.744085420582895,0.0,0.0,0.0
45,2021-05-03,524.8333333333334,13211.22225,2584.0,87.47222222222221,22.59765892928222,0.0,0.0,0.0
45,2021-05-04,524.8333333333334,13250.777791666667,3877.6666666666665,87.47222222222221,22.530201557843355,0.0,0.0,0.0
45,2021-05-05,504.0,12616.666666666666,4558.0,84.0,22.72327608982827,0.0,0.0,0.0
45,2021-05-06,524.6666666666666,13110.333333333334,3765.3333333333335,87.44444444444444,22.764325002330647,0.0,0.0,0.0
45,2021-05-07,524.6666666666666,12716.0,3834.6666666666665,87.44444444444444,23.470264933067703,0.0,0.0,0.0
45,2021-05-08,524.8333333333334,13223.333291666668,3617.5,87.47222222222221,22.57696209113823,0.0,0.0,0.0
45,2021-05-09,524.6666666666666,13168.333291666668,3736.5,87.44444444444444,22.66405947347612,0.0,0.0,0.0
45,2021-05-10,524.8333333333334,13247.0,3041.6666666666665,87.47222222222221,22.536626741484447,0.0,0.0,0.0
45,2021-05-11,524.6666666666666,13126.000041666666,4145.166666666667,87.44444444444444,22.737154345688516,0.0,0.0,0.0
45,2021-05-12,524.8333333333334,13159.999958333332,3721.3333333333335,87.47222222222221,22.68561515119137,0.0,0.0,0.0
45,2021-05-13,524.8333333333334,13248.0,2469.1666666666665,87.47222222222221,22.53492560721954,0.0,0.0,0.0
45,2021-05-14,524.6666666666666,13242.0,3444.8333333333335,87.44444444444444,22.5379768078001,0.0,0.0,0.0
45,2021-05-15,524.8333333333334,13134.0,4811.333333333333,87.47222222222221,22.730523408287226,0.0,0.0,0.0
45,2021-05-16,524.8333333333334,13332.666625,3671.0,87.47222222222221,22.391821744394996,0.0,0.0,0.0
45,2021-05-17,524.6666666666666,13307.666666666666,4379.833333333333,87.44444444444444,22.42676318579933,0.0,0.0,0.0
45,2021-05-18,524.8333333333334,13274.666666666666,4658.333333333333,87.47222222222221,22.489656572251242,0.0,0.0,0.0
45,2021-05-19,524.8333333333334,13293.333375,4661.333333333333,87.47222222222221,22.458076241877478,0.0,0.0,0.0
45,2021-05-20,493.6666666666667,12575.0,4300.0,82.27777777777779,22.33113761873205,0.0,0.0,0.0
45,2021-05-21,470.0,12003.666666666666,4264.0,78.33333333333333,22.27250006942323,0.0,0.0,0.0
45,2021-05-22,524.8333333333334,13438.666666666666,3827.5,87.47222222222221,22.21520198763105,0.0,0.0,0.0
45,2021-05-23,473.5,12033.80958333333,4081.3333333333335,78.91666666666667,22.382154335096782,0.0,0.0,0.0
45,2021-05-24,499.8333333333333,12345.746124999998,4586.0,83.30555555555556,23.029945556337218,0.0,0.0,0.0
45,2021-05-25,496.5,12536.77775,3176.1666666666665,82.75,22.52777832007112,0.0,0.0,0.0
45,2021-05-26,485.5,12158.666666666666,4687.166666666667,80.91666666666667,22.71372272178967,0.0,0.0,0.0
45,2021-05-27,499.5,12283.333333333334,4039.1666666666665,83.25,23.13152645861601,0.0,0.0,0.0
45,2021-05-28,497.5,12372.0,4245.333333333333,82.91666666666667,22.87379432050868,0.0,0.0,0.0
45,2021-05-29,499.6666666666667,12428.666666666666,3096.3333333333335,83.27777777777777,22.868668311609362,0.0,0.0,0.0
45,2021-05-30,499.8333333333333,12487.333333333334,2689.6666666666665,83.30555555555556,22.76882129446728,0.0,0.0,0.0
45,2021-05-31,499.6666666666667,12480.666625,3285.0,83.27777777777777,22.773387359471716,0.0,0.0,0.0
45,2021-06-01,499.6666666666667,12396.666666666666,3584.3333333333335,83.27777777777777,22.92770009859281,0.0,0.0,0.0
45,2021-06-02,495.6666666666667,12358.666666666666,2785.6666666666665,82.61111111111111,22.814089078289637,0.0,0.0,0.0
45,2021-06-03,459.0,11890.333333333334,3524.8333333333335,76.5,21.958551764738864,0.0,0.0,0.0
45,2021-06-04,499.6666666666667,12288.333333333334,4826.5,83.27777777777777,23.129829558298294,0.0,0.0,0.0
45,2021-06-05,486.5,12044.333333333334,3811.0,81.08333333333333,22.976565743226413,0.0,0.0,0.0
45,2021-06-06,383.5,9551.0,4950.5,63.916666666666664,22.840287229958466,0.0,0.0,0.0
45,2021-06-07,499.6666666666667,12168.666666666666,4068.8333333333335,83.27777777777777,23.357288299640242,0.0,0.0,0.0
45,2021-06-08,405.8333333333333,9913.333333333334,4997.333333333333,67.63888888888889,23.286973212284238,0.0,0.0,0.0
45,2021-06-09,370.3333333333333,9034.0,5897.0,61.72222222222222,23.31834673947802,0.0,0.0,0.0
45,2021-06-10,499.6666666666667,12115.0,3735.8333333333335,83.27777777777777,23.460755720640158,0.0,0.0,0.0
45,2021-06-11,499.8333333333333,12183.333333333334,3803.5,83.30555555555556,23.336951664386685,0.0,0.0,0.0
45,2021-06-12,499.6666666666667,12295.333333333334,3562.1666666666665,83.27777777777777,23.116661244555296,0.0,0.0,0.0
45,2021-06-13,499.0,12276.333333333334,3854.8333333333335,83.16666666666667,23.121548236444106,0.0,0.0,0.0
45,2021-06-14,410.5,10052.666666666666,5505.666666666667,68.41666666666667,23.22827276344585,0.0,0.0,0.0
45,2021-06-15,499.6666666666667,12063.0,5114.333333333333,83.27777777777777,23.561888050696805,0.0,0.0,0.0
45,2021-06-16,499.8333333333333,12037.333333333334,3978.3333333333335,83.30555555555556,23.620003969133066,0.0,0.0,0.0
45,2021-06-17,499.6666666666667,12073.0,5282.333333333333,83.27777777777777,23.54237186743606,0.0,0.0,0.0
45,2021-06-18,499.8333333333333,12084.0,5031.0,83.30555555555556,23.5287869175034,0.0,0.0,0.0
45,2021-06-19,499.8333333333333,12208.666666666666,4980.0,83.30555555555556,23.288526820655637,0.0,0.0,0.0
45,2021-06-20,499.6666666666667,12226.0,4443.333333333333,83.27777777777777,23.24775523928967,0.0,0.0,0.0
45,2021-06-21,346.1666666666667,8525.333333333334,6922.666666666667,57.69444444444445,23.097177692628506,0.0,0.0,0.0
45,2021-06-22,499.8333333333333,12026.0,4539.166666666667,83.30555555555556,23.64226352162906,0.0,0.0,0.0
45,2021-06-23,499.6666666666667,12129.333333333334,3704.8333333333335,83.27777777777777,23.433031951925543,0.0,0.0,0.0
45,2021-06-24,499.8333333333333,12102.666666666666,5468.333333333333,83.30555555555556,23.49249706217179,0.0,0.0,0.0
45,2021-06-25,499.8333333333333,12284.666666666666,4092.6666666666665,83.30555555555556,23.144450624988696,0.0,0.0,0.0
45,2021-06-26,495.8333333333333,12412.0,4792.333333333333,82.63888888888889,22.723697049450355,0.0,0.0,0.0
45,2021-06-27,326.5,8154.0,6111.833333333333,54.41666666666667,22.777052162537814,0.0,0.0,0.0
45,2021-06-28,267.3333333333333,6644.0,8057.5,44.55555555555556,22.888035989029365,0.0,0.0,0.0
45,2021-06-29,499.6666666666667,12167.333333333334,4788.0,83.27777777777777,23.359847862217592,0.0,0.0,0.0
45,2021-06-30,499.6666666666667,12076.0,3196.6666666666665,83.27777777777777,23.536523315299398,0.0,0.0,0.0
45,2021-07-01,499.8333333333333,12296.666666666666,3358.6666666666665,83.30555555555556,23.12186455227252,0.0,0.0,0.0
45,2021-07-02,499.8333333333333,12190.666666666666,3322.1666666666665,83.30555555555556,23.32291324875132,0.0,0.0,0.0
45,2021-07-03,185.5,4643.333333333333,7760.166666666667,30.916666666666664,22.724748743718592,0.0,0.0,0.0
45,2021-07-04,449.8333333333333,11287.333333333334,3433.6666666666665,74.97222222222221,22.669676431791782,0.0,0.0,0.0
45,2021-07-05,449.8333333333333,11379.333333333334,5327.666666666667,74.97222222222221,22.4863959029039,0.0,0.0,0.0
45,2021-07-06,442.1666666666667,11342.666666666666,4539.0,73.69444444444444,22.17460375768975,0.0,0.0,0.0
45,2021-07-07,399.8333333333333,10444.0,5315.333333333333,66.63888888888889,21.776955934295074,0.0,0.0,0.0
45,2021-07-08,408.1666666666667,10998.0,4879.333333333333,68.02777777777777,21.111002505506054,0.0,0.0,0.0
45,2021-07-09,266.3333333333333,6904.0,7342.166666666667,44.388888888888886,21.94369608600489,0.0,0.0,0.0
45,2021-07-10,424.8333333333333,10950.0,4177.833333333333,70.80555555555556,22.06934804667681,0.0,0.0,0.0
45,2021-07-11,424.6666666666667,10932.666666666666,5327.333333333333,70.77777777777777,22.095666402422907,0.0,0.0,0.0
45,2021-07-12,424.8333333333333,10649.333333333334,4972.5,70.80555555555556,22.692440319686156,0.0,0.0,0.0
45,2021-07-13,424.6666666666667,10821.333333333334,4171.166666666667,70.77777777777777,22.322993675045176,0.0,0.0,0.0
45,2021-07-14,424.8333333333333,10722.666666666666,5118.333333333333,70.80555555555556,22.537244570173257,0.0,0.0,0.0
45,2021-07-15,308.8333333333333,7800.666666666667,6734.5,51.47222222222222,22.520471896988862,0.0,0.0,0.0
45,2021-07-16,399.6666666666667,10270.666666666666,5453.666666666667,66.61111111111111,22.135244926219222,0.0,0.0,0.0
45,2021-07-17,370.1666666666667,10678.0,4952.5,61.69444444444444,19.719342469459534,0.0,0.0,0.0
45,2021-07-18,349.8333333333333,10939.333333333334,4832.0,58.30555555555556,18.190949580514758,0.0,0.0,0.0
45,2021-07-19,362.6666666666667,10575.333333333334,4922.833333333333,60.44444444444444,19.507365147408017,0.0,0.0,0.0
45,2021-07-20,185.66666666666666,4999.333333333333,7494.5,30.944444444444446,21.125494510379163,0.0,0.0,0.0
45,2021-07-21,499.6666666666667,12972.666666666666,3116.0,83.27777777777777,21.90968617777549,0.0,0.0,0.0
45,2021-07-22,254.5,6790.666666666667,6502.5,42.41666666666667,21.318684959748676,0.0,0.0,0.0
45,2021-07-23,321.8333333333333,8433.333333333334,6264.0,53.63888888888889,21.707849143610012,0.0,0.0,0.0
45,2021-07-24,469.3333333333333,12178.666666666666,3420.8333333333335,78.22222222222223,21.921319611707176,0.0,0.0,0.0
45,2021-07-25,236.5,6418.666666666667,5930.5,39.416666666666664,20.959038741171582,0.0,0.0,0.0
45,2021-07-26,448.5,11642.666666666666,4701.166666666667,74.75,21.91265603527256,0.0,0.0,0.0
45,2021-07-27,443.0,11622.666666666666,3950.6666666666665,73.83333333333333,21.681183319949522,0.0,0.0,0.0
45,2021-07-28,449.8333333333333,11776.666666666666,4203.333333333333,74.97222222222221,21.727726672327577,0.0,0.0,0.0
45,2021-07-29,449.8333333333333,11736.0,5720.0,74.97222222222221,21.803015886540937,0.0,0.0,0.0
45,2021-07-30,453.0,11686.0,5725.666666666667,75.5,22.05044497689543,0.0,0.0,0.0
45,2021-07-31,488.8333333333333,12559.333333333334,4143.333333333333,81.47222222222223,22.140083957039476,0.0,0.0,0.0
45,2021-08-01,434.8333333333333,11210.666666666666,4869.333333333333,72.47222222222223,22.06360262052014,0.0,0.0,0.0
45,2021-08-02,499.6666666666667,12557.333333333334,3443.3333333333335,83.27777777777777,22.634348233878388,0.0,0.0,0.0
45,2021-08-03,499.8333333333333,13674.0,3637.3333333333335,83.30555555555556,20.792881461979746,0.0,0.0,0.0
45,2021-08-04,499.8333333333333,13833.333333333334,3355.1666666666665,83.30555555555556,20.553387550200803,0.0,0.0,0.0
45,2021-08-05,492.6666666666667,13932.666666666666,2253.8333333333335,82.11111111111111,20.114255865511907,0.0,0.0,0.0
45,2021-08-06,499.8333333333333,13940.666666666666,3159.0,83.30555555555556,20.395140914670108,0.0,0.0,0.0
45,2021-08-07,439.6666666666667,12063.333333333334,4589.0,73.27777777777777,20.73200239476835,0.0,0.0,0.0
45,2021-08-08,448.3333333333333,12030.666666666666,3516.3333333333335,74.72222222222223,21.198072518378954,0.0,0.0,0.0
45,2021-08-09,440.8333333333333,11812.666666666666,3407.3333333333335,73.47222222222223,21.22811906240006,0.0,0.0,0.0
45,2021-08-10,385.3333333333333,10392.666666666666,6412.666666666667,64.22222222222223,21.09087604507452,0.0,0.0,0.0
45,2021-08-11,449.6666666666667,11926.666666666666,4514.333333333333,74.94444444444444,21.446511086267932,0.0,0.0,0.0
45,2021-08-12,449.8333333333333,11944.666666666666,4196.833333333333,74.97222222222221,21.42212935573292,0.0,0.0,0.0
45,2021-08-13,449.6666666666667,11873.333333333334,4594.0,74.94444444444444,21.54284577952461,0.0,0.0,0.0
45,2021-08-14,478.0,12440.666666666666,3160.1666666666665,79.66666666666666,21.85592947859171,0.0,0.0,0.0
45,2021-08-15,478.3333333333333,12439.333333333334,3362.5,79.72222222222223,21.873515015095485,0.0,0.0,0.0
45,2021-08-16,497.1666666666667,12940.666666666666,2324.5,82.86111111111111,21.853972403963386,0.0,0.0,0.0
45,2021-08-17,396.1666666666667,10570.0,3341.3333333333335,66.02777777777777,21.3200383685483,0.0,0.0,0.0
45,2021-08-18,499.6666666666667,12927.333333333334,2178.6666666666665,83.27777777777777,21.98651865985938,0.0,0.0,0.0
45,2021-08-19,360.6666666666667,9286.666666666666,4319.166666666667,60.111111111111114,22.0918042593922,0.0,0.0,0.0
45,2021-08-20,499.8333333333333,12654.0,1554.5,83.30555555555556,22.46893165094919,0.0,0.0,0.0
45,2021-08-21,499.6666666666667,12834.0,2247.6666666666665,83.27777777777777,22.14641230758575,0.0,0.0,0.0
45,2021-08-22,499.6666666666667,12910.666666666666,3243.0,83.27777777777777,22.01490154566422,0.0,0.0,0.0
45,2021-08-23,191.83333333333334,4973.333333333333,6493.333333333333,31.972222222222225,21.94125893655049,0.0,0.0,0.0
45,2021-08-24,0.0,0.0,11044.0,0.0,0.0,0.0,0.0,0.0
45,2021-08-25,3.1666666666666665,163.33333333333334,11290.833333333334,0.5277777777777778,11.028401360544217,0.0,0.0,0.0
45,2021-08-26,116.16666666666667,3002.0,8462.0,19.36111111111111,22.01181619660967,0.0,0.0,0.0
45,2021-08-27,524.6666666666666,13496.666666666666,2222.1666666666665,87.44444444444444,22.11271095743805,0.0,0.0,0.0
45,2021-08-28,503.1666666666667,13157.333333333334,2607.0,83.86111111111111,21.75349403796784,0.0,0.0,0.0
45,2021-08-29,516.0,13472.666666666666,3729.6666666666665,86.0,21.786184373299026,0.0,0.0,0.0
45,2021-08-30,499.8333333333333,12833.333333333334,3707.0,83.30555555555556,22.154950216450214,0.0,0.0,0.0
45,2021-08-31,499.8333333333333,13134.0,3312.6666666666665,83.30555555555556,21.647773801668272,0.0,0.0,0.0
45,2021-09-01,499.6666666666667,13087.333333333334,3206.3333333333335,83.27777777777777,21.717721121355677,0.0,0.0,0.0
45,2021-09-02,493.0,12682.0,3628.5,82.16666666666667,22.112823949955317,0.0,0.0,0.0
45,2021-09-03,499.6666666666667,13238.0,2789.8333333333335,83.27777777777777,21.470543553071124,0.0,0.0,0.0
45,2021-09-04,488.6666666666667,13078.0,3175.6666666666665,81.44444444444444,21.25477052216615,0.0,0.0,0.0
45,2021-09-05,499.8333333333333,13006.666666666666,3881.6666666666665,83.30555555555556,21.859702289424227,0.0,0.0,0.0
45,2021-09-06,499.8333333333333,12838.0,4262.666666666667,83.30555555555556,22.14689679943224,0.0,0.0,0.0
45,2021-09-07,499.6666666666667,12972.0,4314.666666666667,83.27777777777777,21.91081217665399,0.0,0.0,0.0
45,2021-09-08,499.8333333333333,12867.333333333334,5859.0,83.30555555555556,22.096409080703936,0.0,0.0,0.0
45,2021-09-09,499.8333333333333,12740.666666666666,5011.0,83.30555555555556,22.316089773777755,0.0,0.0,0.0
45,2021-09-10,499.6666666666667,12912.0,4091.6666666666665,83.27777777777777,22.012628218367063,0.0,0.0,0.0
45,2021-09-11,499.8333333333333,12812.0,4223.666666666667,83.30555555555556,22.191840548791063,0.0,0.0,0.0
45,2021-09-12,499.8333333333333,13004.666666666666,3518.3333333333335,83.30555555555556,21.86306411373695,0.0,0.0,0.0
45,2021-09-13,499.6666666666667,12936.0,4390.666666666667,83.27777777777777,21.97178846285989,0.0,0.0,0.0
45,2021-09-14,391.0,10024.666666666666,6431.333333333333,65.16666666666666,22.186656247921793,0.0,0.0,0.0
45,2021-09-15,499.8333333333333,12979.333333333334,3573.8333333333335,83.30555555555556,21.905736897974556,0.0,0.0,0.0
45,2021-09-16,499.6666666666667,12416.0,4607.5,83.27777777777777,22.8919986755441,0.0,0.0,0.0
45,2021-09-17,401.8333333333333,10479.333333333334,4380.333333333333,66.97222222222223,21.812093114489898,0.0,0.0,0.0
45,2021-09-18,499.6666666666667,12922.666666666666,4024.3333333333335,83.27777777777777,21.99445848810015,0.0,0.0,0.0
45,2021-09-19,499.6666666666667,12606.666666666666,4198.333333333333,83.27777777777777,22.545773841001232,0.0,0.0,0.0
45,2021-09-20,416.5,10927.333333333334,5528.333333333333,69.41666666666667,21.681326642669756,0.0,0.0,0.0
45,2021-09-21,423.1666666666667,11070.0,3718.8333333333335,70.52777777777777,21.744472046572316,0.0,0.0,0.0
45,2021-09-22,499.6666666666667,12762.0,3852.0,83.27777777777777,22.27135680579498,0.0,0.0,0.0
45,2021-09-23,490.1666666666667,12412.666666666666,3948.3333333333335,81.69444444444444,22.462791145245898,0.0,0.0,0.0
45,2021-09-24,499.8333333333333,12809.333333333334,2074.6666666666665,83.30555555555556,22.196460480205403,0.0,0.0,0.0
45,2021-09-25,499.6666666666667,12768.0,2577.5,83.27777777777777,22.260890942634365,0.0,0.0,0.0
45,2021-09-26,499.8333333333333,12742.0,3442.0,83.30555555555556,22.313754599836063,0.0,0.0,0.0
45,2021-09-27,499.8333333333333,12757.333333333334,3755.3333333333335,83.30555555555556,22.28693518324972,0.0,0.0,0.0
45,2021-09-28,499.6666666666667,12780.666666666666,3392.3333333333335,83.27777777777777,22.238828612661482,0.0,0.0,0.0
45,2021-09-29,436.8333333333333,11196.666666666666,4654.333333333333,72.80555555555556,22.192797955740794,0.0,0.0,0.0
45,2021-09-30,499.8333333333333,12763.170083333333,2897.0,83.30555555555556,22.27674310180902,0.0,0.0,0.0
45,2021-10-01,467.8333333333333,12176.046999999999,0.0,77.97222222222221,21.855959856630356,0.0,0.0,0.0
45,2021-10-02,499.8333333333333,12176.046999999999,0.0,83.30555555555556,23.350916854305108,0.0,0.0,0.0
45,2021-10-03,499.6666666666667,12176.046999999999,0.0,83.27777777777777,23.343130619942215,0.0,0.0,0.0
45,2021-10-04,499.8333333333333,12496.7165,0.0,83.30555555555556,22.751725312093868,0.0,0.0,0.0
45,2021-10-05,517.3333333333334,12817.386,0.0,86.22222222222223,22.959162222659472,0.0,0.0,0.0
45,2021-10-06,524.6666666666666,12817.386,0.0,87.44444444444444,23.284614264475525,0.0,0.0,0.0
45,2021-10-07,524.8333333333334,5374.615875000003,936.3333333333334,87.47222222222221,55.546796531658046,0.0,0.0,0.0
45,2021-10-08,524.6666666666666,4103.899000000001,956.8333333333334,87.44444444444444,72.72301021269986,0.0,0.0,0.0
