ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2021-10-09,496.1666666666667,4103.899000000001,1264.8333333333333,82.69444444444444,68.77268151309006,0.0,0.0,0.0
45,2021-10-10,524.6666666666666,4103.899000000001,2696.6666666666665,87.44444444444444,72.72301021269986,0.0,0.0,0.0
45,2021-10-11,490.8333333333333,4103.899000000001,4408.333333333333,81.80555555555556,68.03343871550226,0.0,0.0,0.0
45,2021-10-12,499.6666666666667,4103.899000000001,2720.5,83.27777777777777,69.25780959900705,0.0,0.0,0.0
45,2021-10-13,499.8333333333333,4103.899000000001,3399.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0
45,2021-10-14,499.6666666666667,4103.899000000001,3098.1666666666665,83.27777777777777,69.25780959900705,0.0,0.0,0.0
45,2021-10-15,499.8333333333333,4103.899000000001,4108.0,83.30555555555556,69.28091093643167,0.0,0.0,0.0
45,2021-10-16,499.8333333333333,4103.899000000001,3649.6666666666665,83.30555555555556,69.28091093643167,0.0,0.0,0.0
45,2021-10-17,499.6666666666667,4103.899000000001,3378.6666666666665,83.27777777777777,69.25780959900705,0.0,0.0,0.0
45,2021-10-18,499.8333333333333,4103.899000000001,4042.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0
45,2021-10-19,481.1666666666667,4103.899000000001,2980.8333333333335,80.19444444444444,66.69356114487438,0.0,0.0,0.0
45,2021-10-20,399.8333333333333,4103.899000000001,5170.166666666667,66.63888888888889,55.420108481660414,0.0,0.0,0.0
45,2021-10-21,414.8333333333333,4103.899000000001,4651.666666666667,69.1388888888889,57.499228849876104,0.0,0.0,0.0
45,2021-10-22,499.6666666666667,4103.899000000001,3736.6666666666665,83.27777777777777,69.25780959900705,0.0,0.0,0.0
45,2021-10-23,499.8333333333333,4103.899000000001,3592.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0
45,2021-10-24,480.6666666666667,4103.899000000001,2889.1666666666665,80.11111111111111,66.6242571326005,0.0,0.0,0.0
45,2021-10-25,499.8333333333333,4103.899000000001,3911.3333333333335,83.30555555555556,69.28091093643167,0.0,0.0,0.0
45,2021-10-26,499.6666666666667,4103.899000000001,4260.833333333333,83.27777777777777,69.25780959900705,0.0,0.0,0.0
45,2021-10-27,498.6666666666667,5993.175291666666,1630.1666666666667,83.11111111111111,47.33020617912522,0.0,0.0,0.0
45,2021-10-28,459.1666666666667,11838.0,2334.0,76.52777777777777,22.06363452910589,0.0,0.0,0.0
45,2021-10-29,499.6666666666667,12576.666666666666,4639.5,83.27777777777777,22.59955384751303,0.0,0.0,0.0
45,2021-10-30,499.8333333333333,12510.0,3910.0,83.30555555555556,22.72756683542055,0.0,0.0,0.0
45,2021-10-31,499.6666666666667,12475.333333333334,2612.3333333333335,83.27777777777777,22.783123140775572,0.0,0.0,0.0
45,2021-11-01,515.3333333333334,12808.400000000003,1548.0,85.88888888888889,22.886447782531594,0.0,0.0,0.0
45,2021-11-02,524.6666666666666,13220.328833333335,700.1666666666666,87.44444444444444,22.574921747512924,0.0,0.0,0.0
45,2021-11-03,524.6666666666666,13212.605458333333,278.8333333333333,87.44444444444444,22.58811782657557,0.0,0.0,0.0
45,2021-11-04,302.5,7614.666666666667,5819.166666666667,50.416666666666664,22.597454473822445,0.0,0.0,0.0
45,2021-11-05,499.6666666666667,12735.333333333334,922.0,83.27777777777777,22.317991065975676,0.0,0.0,0.0
45,2021-11-06,435.1666666666667,11249.333333333334,2005.6666666666667,72.52777777777779,22.004620026865787,0.0,0.0,0.0
45,2021-11-07,543.5,13970.0,253.83333333333334,90.58333333333334,22.130344786447147,0.0,0.0,0.0
45,2021-11-08,357.1666666666667,9228.0,2124.1666666666665,59.52777777777778,22.0165047199345,0.0,0.0,0.0
45,2021-11-09,547.5,14098.666666666666,207.83333333333334,91.25,22.08976617174201,0.0,0.0,0.0
45,2021-11-10,549.0,14122.0,304.8333333333333,91.5,22.113687862908936,0.0,0.0,0.0
45,2021-11-11,545.6666666666666,14035.333333333334,348.3333333333333,90.94444444444446,22.115141943349325,0.0,0.0,0.0
45,2021-11-12,531.0,13794.666666666666,275.1666666666667,88.5,21.89617968296926,0.0,0.0,0.0
45,2021-11-13,528.8333333333334,13558.0,368.1666666666667,88.13888888888889,22.187492829161954,0.0,0.0,0.0
45,2021-11-14,549.6666666666666,13902.0,759.0,91.61111111111111,22.49091657475343,0.0,0.0,0.0
45,2021-11-15,522.8333333333334,13434.0,393.8333333333333,87.13888888888889,22.138233421004745,0.0,0.0,0.0
45,2021-11-16,546.6666666666666,13918.666666666666,425.5,91.11111111111111,22.341380081106106,0.0,0.0,0.0
45,2021-11-17,524.5,13482.0,384.1666666666667,87.41666666666667,22.129734708005735,0.0,0.0,0.0
45,2021-11-18,504.1666666666667,13148.0,312.6666666666667,84.02777777777779,21.81219999661968,0.0,0.0,0.0
45,2021-11-19,390.5,10140.666666666666,2420.3333333333335,65.08333333333334,21.904813950430608,0.0,0.0,0.0
45,2021-11-20,497.1666666666667,12884.0,392.5,82.86111111111111,21.95009098278657,0.0,0.0,0.0
45,2021-11-21,490.8333333333333,12842.666666666666,328.3333333333333,81.80555555555556,21.740217071567,0.0,0.0,0.0
45,2021-11-22,496.5,12949.333333333334,416.0,82.75,21.810061007001647,0.0,0.0,0.0
45,2021-11-23,498.8333333333333,12928.0,698.8333333333334,83.13888888888889,21.9487181139989,0.0,0.0,0.0
45,2021-11-24,499.6666666666667,12886.0,755.1666666666666,83.27777777777777,22.057042957904358,0.0,0.0,0.0
45,2021-11-25,499.6666666666667,12988.0,1553.8333333333333,83.27777777777777,21.883820107449612,0.0,0.0,0.0
45,2021-11-26,499.8333333333333,12986.0,2846.1666666666665,83.30555555555556,21.894491075859474,0.0,0.0,0.0
45,2021-11-27,499.6666666666667,12878.666666666666,3071.8333333333335,83.27777777777777,22.069602615867755,0.0,0.0,0.0
45,2021-11-28,499.6666666666667,12944.666666666666,2460.8333333333335,83.27777777777777,21.957077990077423,0.0,0.0,0.0
45,2021-11-29,499.6666666666667,12912.0,2847.0,83.27777777777777,22.012628218367063,0.0,0.0,0.0
45,2021-11-30,491.3333333333333,12649.333333333334,3323.3333333333335,81.88888888888889,22.09498085098907,0.0,0.0,0.0
45,2021-12-01,503.8333333333333,13292.666666666666,3328.5,83.97222222222223,21.560549258571978,0.0,0.0,0.0
45,2021-12-02,182.83333333333334,4874.666666666667,7161.166666666667,30.47222222222222,21.335139724653537,0.0,0.0,0.0
45,2021-12-03,0.0,4.0,9643.0,0.0,0.0,0.0,0.0,0.0
45,2021-12-04,251.16666666666666,6502.666666666667,4858.166666666667,41.86111111111111,21.971289556421297,0.0,0.0,0.0
45,2021-12-05,499.6666666666667,13036.0,907.3333333333334,83.27777777777777,21.803241451024512,0.0,0.0,0.0
45,2021-12-06,355.5,9509.333333333334,3401.6666666666665,59.25,21.265449733595062,0.0,0.0,0.0
45,2021-12-07,449.8333333333333,11904.666666666666,2592.8333333333335,74.97222222222221,21.494108286199626,0.0,0.0,0.0
45,2021-12-08,449.8333333333333,11856.0,3012.3333333333335,74.97222222222221,21.582337588094166,0.0,0.0,0.0
45,2021-12-09,449.6666666666667,11702.666666666666,3404.6666666666665,74.94444444444444,21.8570173939463,0.0,0.0,0.0
45,2021-12-10,449.6666666666667,11229.333333333334,3083.3333333333335,74.94444444444444,22.778323636507558,0.0,0.0,0.0
45,2021-12-11,449.8333333333333,11650.0,3184.3333333333335,74.97222222222221,21.96396518836433,0.0,0.0,0.0
45,2021-12-12,449.8333333333333,11056.0,3497.8333333333335,74.97222222222221,23.144011798520665,0.0,0.0,0.0
45,2021-12-13,449.6666666666667,10997.333333333334,3363.3333333333335,74.94444444444444,23.25885568218558,0.0,0.0,0.0
45,2021-12-14,449.8333333333333,10995.333333333334,3569.5,74.97222222222221,23.271708704703006,0.0,0.0,0.0
45,2021-12-15,367.5,9078.0,5860.5,61.25000000000001,23.02778695747962,0.0,0.0,0.0
45,2021-12-16,434.6666666666667,11364.666666666666,4405.5,72.44444444444444,21.756281652685715,0.0,0.0,0.0
45,2021-12-17,449.8333333333333,11934.0,4412.666666666667,74.97222222222221,21.441276558106622,0.0,0.0,0.0
45,2021-12-18,449.8333333333333,11954.0,4711.5,74.97222222222221,21.405403584109457,0.0,0.0,0.0
45,2021-12-19,449.6666666666667,11862.0,4551.833333333333,74.94444444444444,21.563428501845294,0.0,0.0,0.0
45,2021-12-20,449.8333333333333,11946.666666666666,4098.666666666667,74.97222222222221,21.41854306175595,0.0,0.0,0.0
45,2021-12-21,449.6666666666667,11848.666666666666,4770.666666666667,74.94444444444444,21.58769388023031,0.0,0.0,0.0
45,2021-12-22,449.8333333333333,11980.666666666666,4623.666666666667,74.97222222222221,21.357759260289725,0.0,0.0,0.0
45,2021-12-23,449.6666666666667,12033.333333333334,4220.333333333333,74.94444444444444,21.25640350877193,0.0,0.0,0.0
45,2021-12-24,442.0,11794.0,4099.166666666667,73.66666666666667,21.317986546831722,0.0,0.0,0.0
45,2021-12-25,246.5,6750.0,6171.833333333333,41.083333333333336,20.772950617283946,0.0,0.0,0.0
45,2021-12-26,400.8333333333333,10887.333333333334,3845.0,66.80555555555556,20.942443308227706,0.0,0.0,0.0
45,2021-12-27,400.6666666666667,10788.666666666666,4432.0,66.77777777777779,21.125182805001135,0.0,0.0,0.0
45,2021-12-28,400.8333333333333,10890.666666666666,4430.333333333333,66.80555555555556,20.936033402709757,0.0,0.0,0.0
45,2021-12-29,400.8333333333333,10992.0,4300.666666666667,66.80555555555556,20.743027757561055,0.0,0.0,0.0
45,2021-12-30,394.0,10824.666666666666,4105.0,65.66666666666666,20.7045944447866,0.0,0.0,0.0
45,2021-12-31,371.3333333333333,10315.333333333334,3245.3333333333335,61.88888888888889,20.476970637023634,0.0,0.0,0.0
45,2022-01-01,399.6666666666667,10460.0,4316.0,66.61111111111111,21.734581474399832,0.0,0.0,0.0
45,2022-01-02,399.6666666666667,10653.333333333334,4982.666666666667,66.61111111111111,21.34014914476429,0.0,0.0,0.0
45,2022-01-03,399.8333333333333,11538.0,5086.333333333333,66.63888888888889,19.712127559176444,0.0,0.0,0.0
45,2022-01-04,399.8333333333333,11113.333333333334,4768.5,66.63888888888889,20.465374425114977,0.0,0.0,0.0
45,2022-01-05,399.6666666666667,10363.333333333334,5088.333333333333,66.61111111111111,21.93731639326686,0.0,0.0,0.0
45,2022-01-06,399.6666666666667,10426.0,5133.5,66.61111111111111,21.805459641494554,0.0,0.0,0.0
45,2022-01-07,399.8333333333333,10530.666666666666,5880.0,66.63888888888889,21.597733075884186,0.0,0.0,0.0
45,2022-01-08,399.6666666666667,11398.0,5652.166666666667,66.61111111111111,19.945931060030027,0.0,0.0,0.0
45,2022-01-09,399.8333333333333,10569.333333333334,4857.333333333333,66.63888888888889,21.5187203019217,0.0,0.0,0.0
45,2022-01-10,399.6666666666667,10462.000041666668,5585.5,66.61111111111111,21.730426430585716,0.0,0.0,0.0
45,2022-01-11,399.6666666666667,11429.333333333334,6912.0,66.61111111111111,19.891249611137034,0.0,0.0,0.0
45,2022-01-12,399.8333333333333,10551.333333333334,3034.0,66.63888888888889,21.55543006676355,0.0,0.0,0.0
45,2022-01-13,266.3333333333333,6340.585208333331,3463.6666666666665,44.388888888888886,23.89357966180545,0.0,0.0,0.0
45,2022-01-14,235.16666666666666,7191.415416666666,4032.3333333333335,39.19444444444444,18.601433951217032,0.0,0.0,0.0
45,2022-01-15,410.3333333333333,10643.05125,3605.0,68.38888888888889,21.93086101861792,0.0,0.0,0.0
45,2022-01-16,399.8333333333333,10348.606374999994,6368.333333333333,66.63888888888889,21.97769627485497,0.0,0.0,0.0
45,2022-01-17,387.8333333333333,9126.47683333333,4869.666666666667,64.63888888888889,24.17280313165511,0.0,0.0,0.0
45,2022-01-18,374.8333333333333,7544.508999999999,3103.3333333333335,62.472222222222214,28.261308250072265,0.0,0.0,0.0
45,2022-01-19,362.8333333333333,7544.508999999999,3314.6666666666665,60.47222222222223,27.35654426874492,0.0,0.0,0.0
45,2022-01-20,188.5,7544.508999999999,2214.3333333333335,31.416666666666664,14.212334206683739,0.0,0.0,0.0
45,2022-01-21,179.16666666666666,9419.006000000001,229.0,29.86111111111111,10.820247085756417,0.0,0.0,0.0
45,2022-01-22,350.6666666666667,8699.333333333334,3990.6666666666665,58.44444444444444,22.92944542365954,0.0,0.0,0.0
45,2022-01-23,239.66666666666666,7605.352791666667,5236.333333333333,39.94444444444444,17.925583812268215,0.0,0.0,0.0
45,2022-01-24,399.6666666666667,8503.242625,3127.6666666666665,66.61111111111111,26.736120824521603,0.0,0.0,0.0
45,2022-01-25,399.8333333333333,10123.016999999994,0.0,66.63888888888889,22.46746476646023,0.0,0.0,0.0
45,2022-01-26,399.6666666666667,2374.701333333335,692.0,66.61111111111111,95.7357117002596,0.0,0.0,0.0
45,2022-01-27,399.8333333333333,687.3680000000003,0.0,66.63888888888889,330.8832063432946,0.0,0.0,0.0
45,2022-01-28,498.3333333333333,687.3680000000003,0.0,83.05555555555556,412.39716005270975,0.0,0.0,0.0
45,2022-01-29,524.8333333333334,6402.456000000001,13275.333333333334,87.47222222222221,46.62940197393694,0.0,0.0,0.0
45,2022-01-30,419.1666666666667,10324.0,4092.6666666666665,69.86111111111111,23.095309204012224,0.0,0.0,0.0
45,2022-01-31,474.8333333333333,11664.0,2700.3333333333335,79.13888888888889,23.156809651729915,0.0,0.0,0.0
45,2022-02-01,474.6666666666667,11514.666666666666,3913.6666666666665,79.11111111111111,23.448896093870623,0.0,0.0,0.0
45,2022-02-02,374.5,9168.0,5109.333333333333,62.416666666666664,23.236047484002327,0.0,0.0,0.0
45,2022-02-03,499.6666666666667,12087.333333333334,2874.0,83.27777777777777,23.51445498501645,0.0,0.0,0.0
45,2022-02-04,499.6666666666667,12063.333333333334,3929.3333333333335,83.27777777777777,23.561236989960392,0.0,0.0,0.0
45,2022-02-05,499.6666666666667,12068.666666666666,3937.0,83.27777777777777,23.550824909315217,0.0,0.0,0.0
45,2022-02-06,499.8333333333333,12118.0,4666.0,83.30555555555556,23.462771176028316,0.0,0.0,0.0
45,2022-02-07,499.6666666666667,12205.333333333334,2973.6666666666665,83.27777777777777,23.287119474182504,0.0,0.0,0.0
45,2022-02-08,499.8333333333333,12370.0,2740.6666666666665,83.30555555555556,22.984790712296775,0.0,0.0,0.0
45,2022-02-09,498.3333333333333,12626.666666666666,2762.0,83.05555555555556,22.44999560014079,0.0,0.0,0.0
45,2022-02-10,499.8333333333333,12926.0,3542.0,83.30555555555556,21.996121082400673,0.0,0.0,0.0
45,2022-02-11,491.5,12678.0,3419.6666666666665,81.91666666666667,22.052499079770733,0.0,0.0,0.0
45,2022-02-12,474.8333333333333,12220.666666666666,3631.0,79.13888888888889,22.101987980288396,0.0,0.0,0.0
45,2022-02-13,474.8333333333333,12097.333333333334,4521.0,79.13888888888889,22.327319611300926,0.0,0.0,0.0
45,2022-02-14,474.6666666666667,12180.0,5057.0,79.11111111111111,22.167998540412334,0.0,0.0,0.0
45,2022-02-15,478.3333333333333,12291.333333333334,4122.333333333333,79.72222222222223,22.136894107862812,0.0,0.0,0.0
45,2022-02-16,498.5,12817.333333333334,4058.3333333333335,83.08333333333333,22.12343311141163,0.0,0.0,0.0
45,2022-02-17,498.0,12862.0,3360.6666666666665,83.0,22.02449074793967,0.0,0.0,0.0
45,2022-02-18,498.1666666666667,12862.0,3360.6666666666665,83.02777777777777,22.031861728779006,0.0,0.0,0.0
45,2022-02-19,498.0,12862.0,3360.6666666666665,83.0,22.02449074793967,0.0,0.0,0.0
45,2022-02-20,498.0,12862.666666666666,3360.6666666666665,83.0,22.023349227739196,0.0,0.0,0.0
45,2022-02-21,498.1666666666667,12862.0,3361.0,83.02777777777777,22.031861728779006,0.0,0.0,0.0
45,2022-02-22,498.0,12862.0,3360.6666666666665,83.0,22.02449074793967,0.0,0.0,0.0
45,2022-02-23,498.1666666666667,12862.0,3360.6666666666665,83.02777777777777,22.031861728779006,0.0,0.0,0.0
45,2022-02-24,499.6666666666667,12819.333250000001,3809.0,83.27777777777777,22.171750278475326,0.0,0.0,0.0
45,2022-02-25,470.5,11904.666666666666,4142.666666666667,78.41666666666667,22.481610852886824,0.0,0.0,0.0
45,2022-02-26,499.8333333333333,12322.0,1112.3333333333333,83.30555555555556,23.07432730978016,0.0,0.0,0.0
45,2022-02-27,499.6666666666667,12544.0,2801.3333333333335,83.27777777777777,22.658406852324262,0.0,0.0,0.0
45,2022-02-28,499.6666666666667,12482.0,2940.3333333333335,83.27777777777777,22.770954619095942,0.0,0.0,0.0
45,2022-03-01,499.6666666666667,12514.666666666666,2134.6666666666665,83.27777777777777,22.711516265359755,0.0,0.0,0.0
45,2022-03-02,478.3333333333333,11927.181791666664,1785.3333333333333,79.72222222222223,22.8127607340194,0.0,0.0,0.0
45,2022-03-03,449.8333333333333,9071.424125,2663.0,74.97222222222221,28.20727935531781,0.0,0.0,0.0
45,2022-03-04,449.8333333333333,7714.060291666669,2039.0,74.97222222222221,33.170624129145864,0.0,0.0,0.0
45,2022-03-05,449.8333333333333,10940.0,1462.6666666666667,74.97222222222221,23.3894144830388,0.0,0.0,0.0
45,2022-03-06,449.8333333333333,10978.000041666666,1540.3333333333333,74.97222222222221,23.308452675647562,0.0,0.0,0.0
45,2022-03-07,437.8333333333333,10840.666375,2235.0,72.97222222222223,22.974066891201087,0.0,0.0,0.0
45,2022-03-08,449.8333333333333,10951.17995833334,1684.6666666666667,74.97222222222221,23.365536446118895,0.0,0.0,0.0
45,2022-03-09,449.6666666666667,10914.583166666669,1923.3333333333333,74.94444444444444,23.43519536962822,0.0,0.0,0.0
45,2022-03-10,433.3333333333333,11244.236333333336,2366.0,72.22222222222221,21.921848415237953,0.0,0.0,0.0
45,2022-03-11,474.6666666666667,12456.666666666666,2002.6666666666667,79.11111111111111,21.675639996432075,0.0,0.0,0.0
45,2022-03-12,497.3333333333333,12842.105291666665,2922.6666666666665,82.88888888888889,22.02908100756295,0.0,0.0,0.0
45,2022-03-13,524.6666666666666,13692.561458333332,2361.0,87.44444444444444,21.796351967969635,0.0,0.0,0.0
45,2022-03-14,524.6666666666666,13753.190583333337,1559.0,87.44444444444444,21.700265627858013,0.0,0.0,0.0
45,2022-03-15,524.6666666666666,13838.809458333335,1590.6666666666667,87.44444444444444,21.566008968291136,0.0,0.0,0.0
45,2022-03-16,524.8333333333334,13878.945124999998,1865.6666666666667,87.47222222222221,21.51047444568987,0.0,0.0,0.0
45,2022-03-17,524.6666666666666,14002.115999999996,428.0,87.44444444444444,21.314484817072575,0.0,0.0,0.0
45,2022-03-18,524.8333333333334,13422.280499999993,1713.3333333333333,87.47222222222221,22.242322714418357,0.0,0.0,0.0
45,2022-03-19,504.3333333333333,13089.587999999996,2584.0,84.05555555555554,21.916779283741487,0.0,0.0,0.0
45,2022-03-20,459.8333333333333,13089.587999999996,2773.3333333333335,76.63888888888889,19.982945817529004,0.0,0.0,0.0
45,2022-03-21,445.5,13089.587999999996,3360.3333333333335,74.25,19.360063128037343,0.0,0.0,0.0
45,2022-03-22,492.3333333333333,13089.587999999996,3286.0,82.05555555555556,21.39529610184149,0.0,0.0,0.0
45,2022-03-23,499.6666666666667,13089.587999999996,4094.0,83.27777777777777,21.71398026855816,0.0,0.0,0.0
45,2022-03-24,499.6666666666667,13089.587999999996,4006.0,83.27777777777777,21.71398026855816,0.0,0.0,0.0
45,2022-03-25,499.6666666666667,13500.996500000001,4578.333333333333,83.27777777777777,21.052301995304976,0.0,0.0,0.0
45,2022-03-26,499.6666666666667,13158.772166666664,1456.0,83.27777777777777,21.59981584570249,0.0,0.0,0.0
45,2022-03-27,499.6666666666667,13100.655999999997,0.0,83.27777777777777,21.695635360210634,0.0,0.0,0.0
45,2022-03-28,499.8333333333333,13100.655999999997,0.0,83.30555555555556,21.702872063132652,0.0,0.0,0.0
45,2022-03-29,499.5,13100.655999999997,0.0,83.25,21.688398657288612,0.0,0.0,0.0
45,2022-03-30,473.6666666666667,13100.655999999997,0.0,78.94444444444444,20.56670970437579,0.0,0.0,0.0
45,2022-03-31,472.0,12256.066499999995,176.66666666666666,78.66666666666666,21.906647890114943,0.0,0.0,0.0
45,2022-04-01,309.1666666666667,137.72658333333342,3370.3333333333335,51.52777777777777,1276.9089401565936,0.0,0.0,0.0
45,2022-04-02,499.6666666666667,32.572,5301.666666666667,83.27777777777777,8726.11615975548,0.0,0.0,0.0
45,2022-04-03,499.8333333333333,32.572,2537.3333333333335,83.30555555555556,8729.02680557261,0.0,0.0,0.0
45,2022-04-04,499.6666666666667,32.572,888.6666666666666,83.27777777777777,8726.11615975548,0.0,0.0,0.0
45,2022-04-05,339.6666666666667,32.572,2820.0,56.611111111111114,5931.896175310763,0.0,0.0,0.0
45,2022-04-06,249.83333333333334,32.572,3131.0,41.638888888888886,4363.05807987774,0.0,0.0,0.0
45,2022-04-07,369.0,5662.077833333334,1737.3333333333333,61.5,37.071108200649654,0.0,0.0,0.0
45,2022-04-08,499.6666666666667,20047.333333333332,1772.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0
45,2022-04-09,499.8333333333333,20047.333333333332,0.0,83.30555555555556,14.18252773990445,0.0,0.0,0.0
45,2022-04-10,499.6666666666667,20048.0,0.0,83.27777777777777,14.177327192515737,0.0,0.0,0.0
45,2022-04-11,499.6666666666667,20047.333333333332,0.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0
45,2022-04-12,499.6666666666667,20047.333333333332,0.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0
45,2022-04-13,499.8333333333333,20048.0,0.0,83.30555555555556,14.182056120865477,0.0,0.0,0.0
45,2022-04-14,499.6666666666667,20047.333333333332,0.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0
45,2022-04-15,443.5,20047.333333333332,5336.666666666667,73.91666666666666,12.584096804229992,0.0,0.0,0.0
45,2022-04-16,499.6666666666667,20047.333333333332,13846.0,83.27777777777777,14.177798654295945,0.0,0.0,0.0
45,2022-04-17,499.6666666666667,20048.0,13846.333333333334,83.27777777777777,14.177327192515737,0.0,0.0,0.0
45,2022-04-18,499.6666666666667,9344.166624999996,7113.0,83.27777777777777,30.417592810804106,0.0,0.0,0.0
45,2022-04-19,499.8333333333333,2331.8620000000005,2719.3333333333335,83.30555555555556,121.92911120431272,0.0,0.0,0.0
45,2022-04-20,499.6666666666667,3556.724083333334,2336.3333333333335,83.27777777777777,79.91259622511404,0.0,0.0,0.0
45,2022-04-21,499.6666666666667,13614.666666666666,3225.0,83.27777777777777,20.876534293082624,0.0,0.0,0.0
45,2022-04-22,499.8333333333333,13740.666666666666,3117.0,83.30555555555556,20.69199901347177,0.0,0.0,0.0
45,2022-04-23,499.6666666666667,13942.0,3122.0,83.27777777777777,20.386390442946173,0.0,0.0,0.0
45,2022-04-24,499.6666666666667,13825.325125000003,3289.0,83.27777777777777,20.558435551117316,0.0,0.0,0.0
45,2022-04-25,446.3333333333333,12221.341916666666,3054.6666666666665,74.3888888888889,20.774255356651153,0.0,0.0,0.0
45,2022-04-26,499.6666666666667,12978.666666666666,3419.6666666666665,83.27777777777777,21.89955739332922,0.0,0.0,0.0
45,2022-04-27,499.6666666666667,12787.55554166667,4243.666666666667,83.27777777777777,22.22684817512125,0.0,0.0,0.0
45,2022-04-28,499.5,12931.777791666667,3758.0,83.25,21.971631014499557,0.0,0.0,0.0
45,2022-04-29,405.8333333333333,10298.171541666665,3516.6666666666665,67.63888888888889,22.41674911354376,0.0,0.0,0.0
45,2022-04-30,499.8333333333333,13032.047,371.0,83.30555555555556,21.817129811695054,0.0,0.0,0.0
45,2022-05-01,499.6666666666667,13130.10291666667,996.3333333333334,83.27777777777777,21.646978501194567,0.0,0.0,0.0
45,2022-05-02,499.6666666666667,13335.704000000005,374.3333333333333,83.27777777777777,21.31323967265286,0.0,0.0,0.0
45,2022-05-03,499.8333333333333,13249.479750000004,25.0,83.30555555555556,21.45909624195705,0.0,0.0,0.0
45,2022-05-04,499.6666666666667,13122.733000000006,0.0,83.27777777777777,21.659135757433713,0.0,0.0,0.0
45,2022-05-05,499.8333333333333,13122.733000000006,0.0,83.30555555555556,21.666360285705043,0.0,0.0,0.0
45,2022-05-06,499.8333333333333,13042.946208333336,632.6666666666666,83.30555555555556,21.798898544061583,0.0,0.0,0.0
45,2022-05-07,499.6666666666667,13140.443999999998,4395.666666666667,83.27777777777777,21.6299430639905,0.0,0.0,0.0
45,2022-05-08,499.8333333333333,13140.443999999998,5048.333333333333,83.30555555555556,21.63715785487242,0.0,0.0,0.0
45,2022-05-09,499.8333333333333,13140.443999999998,3814.0,83.30555555555556,21.63715785487242,0.0,0.0,0.0
45,2022-05-10,499.6666666666667,13140.443999999998,4572.666666666667,83.27777777777777,21.6299430639905,0.0,0.0,0.0
45,2022-05-11,499.8333333333333,13140.443999999998,5414.333333333333,83.30555555555556,21.63715785487242,0.0,0.0,0.0
45,2022-05-12,499.8333333333333,13155.573958333332,4658.333333333333,83.30555555555556,21.612273399216374,0.0,0.0,0.0
45,2022-05-13,499.6666666666667,13301.829999999996,0.0,83.27777777777777,21.367515263355163,0.0,0.0,0.0
45,2022-05-14,499.8333333333333,13301.829999999996,0.0,83.30555555555556,21.374642519947344,0.0,0.0,0.0
45,2022-05-15,499.8333333333333,13301.829999999996,0.0,83.30555555555556,21.374642519947344,0.0,0.0,0.0
45,2022-05-16,499.6666666666667,13301.829999999996,0.0,83.27777777777777,21.367515263355163,0.0,0.0,0.0
45,2022-05-17,499.8333333333333,13305.58699999999,845.6666666666666,83.30555555555556,21.368607120536005,0.0,0.0,0.0
45,2022-05-18,499.8333333333333,13323.045999999995,520.3333333333334,83.30555555555556,21.340604927064817,0.0,0.0,0.0
45,2022-05-19,499.6666666666667,13316.865249999995,17.666666666666668,83.27777777777777,21.34339052169621,0.0,0.0,0.0
45,2022-05-20,499.8333333333333,8299.582166666669,0.0,83.30555555555556,34.257370479808415,0.0,0.0,0.0
45,2022-05-21,487.8333333333333,8139.130000000002,0.0,81.30555555555556,34.0940445859829,0.0,0.0,0.0
45,2022-05-22,41.666666666666664,8139.130000000002,0.0,6.944444444444445,2.9120297733159295,0.0,0.0,0.0
45,2022-05-23,301.3333333333333,11287.365708333331,0.0,50.22222222222222,15.18586788748198,0.0,0.0,0.0
45,2022-05-24,499.6666666666667,12703.995541666663,143.66666666666666,83.27777777777777,22.373044340526206,0.0,0.0,0.0
45,2022-05-25,499.6666666666667,4715.595666666667,1904.0,83.27777777777777,60.27383932950051,0.0,0.0,0.0
45,2022-05-26,499.8333333333333,22259.283791666658,5553.666666666667,83.30555555555556,12.773181013917187,0.0,0.0,0.0
45,2022-05-27,499.8333333333333,13305.627,0.0,83.30555555555556,21.36854288122695,0.0,0.0,0.0
45,2022-05-28,499.6666666666667,13285.231625,0.0,83.27777777777777,21.394211525879626,0.0,0.0,0.0
45,2022-05-29,499.8333333333333,13142.464,0.0,83.30555555555556,21.63383221830481,0.0,0.0,0.0
45,2022-05-30,407.8333333333333,9310.76375,3797.3333333333335,67.97222222222223,24.916236806507353,0.0,0.0,0.0
45,2022-05-31,446.6666666666667,829.9789999999997,4451.333333333333,74.44444444444444,306.12688861873494,0.0,0.0,0.0
45,2022-06-01,449.8333333333333,1386.6526666666666,3653.3333333333335,74.97222222222221,184.53084943005038,0.0,0.0,0.0
45,2022-06-02,499.6666666666667,7719.333333333333,2985.3333333333335,83.27777777777777,36.82015574171633,0.0,0.0,0.0
45,2022-06-03,499.6666666666667,13297.333333333334,3744.0,83.27777777777777,21.374740967278317,0.0,0.0,0.0
45,2022-06-04,499.8333333333333,13116.666666666666,5523.333333333333,83.30555555555556,21.676380770859804,0.0,0.0,0.0
45,2022-06-05,499.5,13118.0,5084.333333333333,83.25,21.659723280987954,0.0,0.0,0.0
45,2022-06-06,320.5,8734.0,4201.0,53.41666666666667,20.873721471643385,0.0,0.0,0.0
45,2022-06-07,0.0,156.0,11610.0,0.0,0.0,0.0,0.0,0.0
45,2022-06-08,0.0,4.0,11889.0,0.0,0.0,0.0,0.0,0.0
45,2022-06-09,270.8333333333333,7020.0,7782.333333333333,45.13888888888889,21.945730452674898,0.0,0.0,0.0
45,2022-06-10,499.8333333333333,12738.666666666666,3340.6666666666665,83.30555555555556,22.319593451259507,0.0,0.0,0.0
45,2022-06-11,499.6666666666667,13672.666666666666,5698.333333333333,83.27777777777777,20.787975197880606,0.0,0.0,0.0
45,2022-06-12,499.6666666666667,13900.0,5706.666666666667,83.27777777777777,20.447989608313346,0.0,0.0,0.0
45,2022-06-13,499.6666666666667,11753.333333333334,3798.3333333333335,83.27777777777777,24.18267630932123,0.0,0.0,0.0
45,2022-06-14,499.8333333333333,7136.0,4720.0,83.30555555555556,39.84331013328351,0.0,0.0,0.0
45,2022-06-15,451.0,7639.333333333333,5531.666666666667,75.16666666666667,33.58196614015185,0.0,0.0,0.0
45,2022-06-16,382.5,10317.333333333334,5768.0,63.74999999999999,21.088661475833543,0.0,0.0,0.0
45,2022-06-17,499.6666666666667,13241.333333333334,4086.3333333333335,83.27777777777777,21.465138623166517,0.0,0.0,0.0
45,2022-06-18,499.6666666666667,12985.333333333334,5374.333333333333,83.27777777777777,21.888314166409966,0.0,0.0,0.0
45,2022-06-19,499.6666666666667,13072.666666666666,3574.0,83.27777777777777,21.742086966868953,0.0,0.0,0.0
45,2022-06-20,469.0,12612.0,4436.333333333333,78.16666666666666,21.15309493603975,0.0,0.0,0.0
45,2022-06-21,252.0,6794.0,8527.666666666666,42.0,21.09891080365028,0.0,0.0,0.0
45,2022-06-22,499.6666666666667,13394.0,4540.0,83.27777777777777,21.22047600086274,0.0,0.0,0.0
45,2022-06-23,205.66666666666666,5725.333333333333,7367.666666666667,34.27777777777778,20.433754463592606,0.0,0.0,0.0
45,2022-06-24,499.8333333333333,13194.0,4038.3333333333335,83.30555555555556,21.54933008269752,0.0,0.0,0.0
45,2022-06-25,499.6666666666667,13208.0,3999.0,83.27777777777777,21.519310687125646,0.0,0.0,0.0
45,2022-06-26,409.1666666666667,10764.0,6631.333333333333,68.19444444444444,21.622783248689043,0.0,0.0,0.0
45,2022-06-27,499.8333333333333,13081.333333333334,4498.333333333333,83.30555555555556,21.734929755716372,0.0,0.0,0.0
45,2022-06-28,499.6666666666667,13040.666666666666,5189.666666666667,83.27777777777777,21.795439053899766,0.0,0.0,0.0
45,2022-06-29,462.8333333333333,12165.333333333334,5533.666666666667,77.13888888888889,21.641415040917728,0.0,0.0,0.0
45,2022-06-30,380.6666666666667,10127.333333333334,5283.333333333333,63.44444444444445,21.38133324556206,0.0,0.0,0.0
45,2022-07-01,379.0,10459.333333333334,6766.666666666667,63.16666666666667,20.61200522659188,0.0,0.0,0.0
45,2022-07-02,499.8333333333333,13142.0,4400.333333333333,83.30555555555556,21.634596036456486,0.0,0.0,0.0
45,2022-07-03,499.8333333333333,13051.333333333334,4369.0,83.30555555555556,21.78489000698098,0.0,0.0,0.0
45,2022-07-04,481.3333333333333,12434.666666666666,5392.666666666667,80.22222222222221,22.018961326756738,0.0,0.0,0.0
45,2022-07-05,499.6666666666667,13162.0,3644.0,83.27777777777777,21.594518732377722,0.0,0.0,0.0
45,2022-07-06,499.8333333333333,12970.666666666666,4580.0,83.30555555555556,21.92037374931469,0.0,0.0,0.0
45,2022-07-07,499.8333333333333,13231.333333333334,3991.3333333333335,83.30555555555556,21.488526813456275,0.0,0.0,0.0
45,2022-07-08,423.3333333333333,11219.333333333334,5089.0,70.55555555555556,21.46349555331075,0.0,0.0,0.0
45,2022-07-09,453.6666666666667,12072.0,4460.666666666667,75.6111111111111,21.376799388852074,0.0,0.0,0.0
45,2022-07-10,499.6666666666667,13247.333333333334,4164.666666666667,83.27777777777777,21.45541660376092,0.0,0.0,0.0
45,2022-07-11,499.8333333333333,13171.333333333334,5125.333333333333,83.30555555555556,21.586414519748274,0.0,0.0,0.0
45,2022-07-12,491.5,13274.0,4700.666666666667,81.91666666666667,21.062346190547938,0.0,0.0,0.0
45,2022-07-13,474.8333333333333,13273.333333333334,4484.666666666667,79.13888888888889,20.349148250460402,0.0,0.0,0.0
45,2022-07-14,474.8333333333333,13244.0,4923.666666666667,79.13888888888889,20.394218346253226,0.0,0.0,0.0
45,2022-07-15,404.3333333333333,11163.333333333334,6154.333333333333,67.38888888888889,20.603010849009653,0.0,0.0,0.0
45,2022-07-16,399.8333333333333,10807.333333333334,5924.333333333333,66.63888888888889,21.044833240803566,0.0,0.0,0.0
45,2022-07-17,399.8333333333333,10804.666666666666,6457.666666666667,66.63888888888889,21.050027251599104,0.0,0.0,0.0
45,2022-07-18,416.8333333333333,11160.666666666666,5493.666666666667,69.47222222222223,21.245029667682132,0.0,0.0,0.0
45,2022-07-19,424.8333333333333,11520.666666666666,5034.666666666667,70.80555555555556,20.97616119823312,0.0,0.0,0.0
45,2022-07-20,424.6666666666667,11624.0,5570.0,70.77777777777777,20.78153437332721,0.0,0.0,0.0
45,2022-07-21,389.3333333333333,10419.333333333334,6231.0,64.88888888888889,21.25527331669759,0.0,0.0,0.0
45,2022-07-22,424.6666666666667,11324.666666666666,5454.666666666667,70.77777777777777,21.33083142010557,0.0,0.0,0.0
45,2022-07-23,424.6666666666667,11410.666666666666,5088.0,70.77777777777777,21.170065046350388,0.0,0.0,0.0
45,2022-07-24,424.8333333333333,11548.0,5657.0,70.80555555555556,20.92651204633799,0.0,0.0,0.0
45,2022-07-25,428.5,11873.333333333334,3972.0,71.41666666666666,20.528782987085908,0.0,0.0,0.0
45,2022-07-26,449.8333333333333,12039.333333333334,4578.666666666667,74.97222222222221,21.253684681691492,0.0,0.0,0.0
45,2022-07-27,449.8333333333333,12312.0,4694.666666666667,74.97222222222221,20.782991751498088,0.0,0.0,0.0
45,2022-07-28,449.6666666666667,8819.333333333334,4565.0,74.94444444444444,29.002803184922016,0.0,0.0,0.0
45,2022-07-29,449.8333333333333,3792.6666666666665,5231.666666666667,74.97222222222221,67.4670929278725,0.0,0.0,0.0
45,2022-07-30,449.6666666666667,10256.666666666666,4660.333333333333,74.94444444444444,24.93845195536778,0.0,0.0,0.0
45,2022-07-31,449.8333333333333,11632.666666666666,4767.666666666667,74.97222222222221,21.996692742659558,0.0,0.0,0.0
45,2022-08-01,394.0,5258.666666666667,5923.666666666667,65.66666666666666,42.6192317444219,0.0,0.0,0.0
45,2022-08-02,449.6666666666667,5375.333333333333,3251.0,74.94444444444444,47.58502831865724,0.0,0.0,0.0
45,2022-08-03,447.3333333333333,3198.6666666666665,2598.3333333333335,74.55555555555556,79.55130609976379,0.0,0.0,0.0
45,2022-08-04,251.5,3372.0,5913.666666666667,41.91666666666667,42.42632957690787,0.0,0.0,0.0
45,2022-08-05,257.6666666666667,7360.666666666667,4575.666666666667,42.94444444444444,19.91251547263231,0.0,0.0,0.0
45,2022-08-06,349.8333333333333,9676.666666666666,4915.666666666667,58.30555555555556,20.56460845102767,0.0,0.0,0.0
45,2022-08-07,349.6666666666667,10084.0,3556.6666666666665,58.27777777777777,19.72451959099123,0.0,0.0,0.0
45,2022-08-08,227.16666666666666,724.6666666666666,1043.3333333333333,37.861111111111114,178.3164290095063,0.0,0.0,0.0
45,2022-08-09,22.833333333333332,0.0,50.666666666666664,3.805555555555556,0.0,0.0,0.0,0.0
45,2022-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-22,0.0,0.0,0.3333333333333333,0.0,0.0,0.0,0.0,0.0
45,2022-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-24,0.0,0.0,626.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-25,0.0,0.0,1581.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-26,0.0,0.0,1870.6666666666667,0.0,0.0,0.0,0.0,0.0
45,2022-08-27,0.0,0.0,2550.3333333333335,0.0,0.0,0.0,0.0,0.0
45,2022-08-28,0.0,0.0,3459.3333333333335,0.0,0.0,0.0,0.0,0.0
45,2022-08-29,0.0,0.0,7693.333333333333,0.0,0.0,0.0,0.0,0.0
45,2022-08-30,0.0,0.0,4535.0,0.0,0.0,0.0,0.0,0.0
45,2022-08-31,0.0,0.0,2141.3333333333335,0.0,0.0,0.0,0.0,0.0
45,2022-09-01,0.0,0.0,918.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-18,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-26,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-22,0.0,0.0,39.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-23,0.0,0.0,8799.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-24,0.0,0.0,15814.0,0.0,0.0,0.0,0.0,0.0
45,2022-12-25,0.0,0.0,11384.666666666666,0.0,0.0,0.0,0.0,0.0
45,2022-12-26,0.0,0.0,7751.333333333333,0.0,0.0,0.0,0.0,0.0
45,2022-12-27,0.0,0.0,8142.333333333333,0.0,0.0,0.0,0.0,0.0
45,2022-12-28,0.0,231.33333333333334,7203.333333333333,0.0,0.0,0.0,0.0,0.0
45,2022-12-29,100.66666666666667,2777.3333333333335,4149.333333333333,16.77777777777778,20.61781885101616,0.0,0.0,0.0
45,2022-12-30,298.8333333333333,7652.666666666667,638.6666666666666,49.80555555555555,22.212696373087088,0.0,0.0,0.0
45,2022-12-31,291.8333333333333,7666.666666666667,507.6666666666667,48.638888888888886,21.652764492753622,0.0,0.0,0.0
45,2023-01-01,269.3333333333333,7756.0,370.6666666666667,44.888888888888886,19.753194659331843,0.0,0.0,0.0
45,2023-01-02,300.0,8554.666666666666,108.33333333333333,50.0,19.94817643391521,0.0,0.0,0.0
45,2023-01-03,298.0,8716.0,741.0,49.666666666666664,19.448409056141962,0.0,0.0,0.0
45,2023-01-04,234.5,6628.666666666667,2298.6666666666665,39.08333333333333,20.1234159710349,0.0,0.0,0.0
45,2023-01-05,348.0,5489.333333333333,197.33333333333334,57.99999999999999,36.06157396162254,0.0,0.0,0.0
45,2023-01-06,362.6666666666667,10249.333333333334,204.33333333333334,60.44444444444444,20.127834872728847,0.0,0.0,0.0
45,2023-01-07,378.0,10803.333333333334,220.33333333333334,63.0,19.90302375809935,0.0,0.0,0.0
45,2023-01-08,399.5,11302.0,255.33333333333334,66.58333333333334,20.106964843980414,0.0,0.0,0.0
45,2023-01-09,397.6666666666667,10782.0,514.6666666666666,66.27777777777779,20.97997176363899,0.0,0.0,0.0
45,2023-01-10,404.6666666666667,10196.0,414.3333333333333,67.44444444444444,22.5762935355913,0.0,0.0,0.0
45,2023-01-11,405.6666666666667,8385.333333333334,410.0,67.61111111111111,27.519087560290455,0.0,0.0,0.0
45,2023-01-12,409.0,10758.0,408.3333333333333,68.16666666666666,21.62603024106092,0.0,0.0,0.0
45,2023-01-13,424.0,7288.0,739.3333333333334,70.66666666666667,33.09348701061104,0.0,0.0,0.0
45,2023-01-14,357.0,3664.6666666666665,2532.3333333333335,59.5,55.41390758595598,0.0,0.0,0.0
45,2023-01-15,455.6666666666667,9356.0,1056.6666666666667,75.94444444444444,27.703974870552468,0.0,0.0,0.0
45,2023-01-16,493.5,10046.0,750.0,82.25,27.94338542703564,0.0,0.0,0.0
45,2023-01-17,438.8333333333333,11964.666666666666,3392.0,73.13888888888889,20.863349956352966,0.0,0.0,0.0
45,2023-01-18,549.6666666666666,6285.333333333333,851.6666666666666,91.61111111111111,49.7457661575449,0.0,0.0,0.0
45,2023-01-19,526.3333333333334,12766.666666666666,3260.3333333333335,87.72222222222223,23.451379460400346,0.0,0.0,0.0
45,2023-01-20,549.6666666666666,13866.0,2388.0,91.61111111111111,22.54930926166322,0.0,0.0,0.0
45,2023-01-21,549.6666666666666,8620.0,1468.3333333333333,91.61111111111111,36.272473575663824,0.0,0.0,0.0
45,2023-01-22,549.6666666666666,10479.333333333334,1760.0,91.61111111111111,29.83669974765146,0.0,0.0,0.0
45,2023-01-23,548.3333333333334,14360.666666666666,1359.6666666666667,91.38888888888889,21.719763087445642,0.0,0.0,0.0
45,2023-01-24,599.0,15556.0,722.0,99.83333333333333,21.903520613696752,0.0,0.0,0.0
45,2023-01-25,537.3333333333334,13547.333333333334,2818.3333333333335,89.55555555555556,22.561865393763426,0.0,0.0,0.0
45,2023-01-26,596.8333333333334,15094.0,1448.0,99.47222222222221,22.492294583572573,0.0,0.0,0.0
45,2023-01-27,566.0,14314.0,891.0,94.33333333333334,22.49264123701737,0.0,0.0,0.0
45,2023-01-28,535.3333333333334,12766.0,832.6666666666666,89.22222222222223,23.853630302713803,0.0,0.0,0.0
45,2023-01-29,489.1666666666667,12545.333333333334,579.3333333333334,81.52777777777777,22.17990532114642,0.0,0.0,0.0
45,2023-01-30,454.5,11381.333333333334,617.6666666666666,75.75,22.715682111059046,0.0,0.0,0.0
45,2023-01-31,444.8333333333333,11197.333333333334,663.6666666666666,74.13888888888889,22.59788292847503,0.0,0.0,0.0
45,2023-02-01,434.6666666666667,11150.0,674.3333333333334,72.44444444444444,22.17514698555057,0.0,0.0,0.0
45,2023-02-02,448.3333333333333,11617.333333333334,659.6666666666666,74.72222222222223,21.952279161406327,0.0,0.0,0.0
45,2023-02-03,434.1666666666667,11265.333333333334,868.6666666666666,72.36111111111111,21.922873022448417,0.0,0.0,0.0
45,2023-02-04,419.3333333333333,10166.0,900.0,69.88888888888889,23.4635823114084,0.0,0.0,0.0
45,2023-02-05,384.1666666666667,9453.333333333334,752.3333333333334,64.02777777777777,23.116375763986834,0.0,0.0,0.0
45,2023-02-06,396.0,10000.0,727.3333333333334,66.0,22.5258,0.0,0.0,0.0
45,2023-02-07,403.0,11092.0,583.6666666666666,67.16666666666666,20.667132467844695,0.0,0.0,0.0
45,2023-02-08,428.3333333333333,11672.0,439.6666666666667,71.38888888888889,20.874766773284595,0.0,0.0,0.0
45,2023-02-09,457.6666666666667,10863.333333333334,493.0,76.27777777777777,23.964656847703793,0.0,0.0,0.0
45,2023-02-10,463.6666666666667,12187.333333333334,438.3333333333333,77.27777777777777,21.64124409678537,0.0,0.0,0.0
45,2023-02-11,480.0,12356.666666666666,492.0,80.0,22.0965740490963,0.0,0.0,0.0
45,2023-02-12,446.3333333333333,11741.333333333334,414.6666666666667,74.3888888888889,21.623547391929744,0.0,0.0,0.0
45,2023-02-13,230.0,6322.666666666667,3144.0,38.333333333333336,20.69248207507381,0.0,0.0,0.0
45,2023-02-14,0.0,0.0,4870.333333333333,0.0,0.0,0.0,0.0,0.0
45,2023-02-15,0.0,0.6666666666666666,6773.0,0.0,0.0,0.0,0.0,0.0
45,2023-02-16,0.0,0.0,4807.666666666667,0.0,0.0,0.0,0.0,0.0
45,2023-02-17,0.0,0.0,5038.0,0.0,0.0,0.0,0.0,0.0
45,2023-02-18,0.0,0.0,5159.666666666667,0.0,0.0,0.0,0.0,0.0
45,2023-02-19,0.0,0.0,5046.333333333333,0.0,0.0,0.0,0.0,0.0
45,2023-02-20,0.0,0.0,5770.666666666667,0.0,0.0,0.0,0.0,0.0
45,2023-02-21,117.66666666666667,3824.0,3469.3333333333335,19.611111111111114,17.503326940957695,0.0,0.0,0.0
45,2023-02-22,329.8333333333333,9418.666666666666,467.6666666666667,54.97222222222222,19.92003763212533,0.0,0.0,0.0
45,2023-02-23,377.5,10454.666666666666,555.3333333333334,62.916666666666664,20.539591569952815,0.0,0.0,0.0
45,2023-02-24,401.6666666666667,10911.333333333334,545.0,66.94444444444444,20.939823017861144,0.0,0.0,0.0
45,2023-02-25,443.1666666666667,11836.666666666666,1804.0,73.86111111111111,21.29720970618605,0.0,0.0,0.0
45,2023-02-26,523.5,14612.666666666666,791.0,87.25,20.3785015283544,0.0,0.0,0.0
45,2023-02-27,523.5,14422.666666666666,814.6666666666666,87.25,20.646961958029028,0.0,0.0,0.0
45,2023-02-28,467.6666666666667,12492.666666666666,1363.3333333333333,77.94444444444444,21.294443851503992,0.0,0.0,0.0
45,2023-03-01,522.1666666666666,14410.666666666666,477.6666666666667,87.02777777777779,20.611524256723417,0.0,0.0,0.0
45,2023-03-02,466.0,12736.666666666666,1051.3333333333333,77.66666666666666,20.812064904475267,0.0,0.0,0.0
45,2023-03-03,505.8333333333333,14054.666666666666,412.0,84.30555555555556,20.472549647408535,0.0,0.0,0.0
45,2023-03-04,513.5,14015.333333333334,410.6666666666667,85.58333333333333,20.841168006469104,0.0,0.0,0.0
45,2023-03-05,497.1666666666667,13476.0,747.3333333333334,82.86111111111111,20.985824593516046,0.0,0.0,0.0
45,2023-03-06,509.6666666666667,13700.666666666666,361.0,84.94444444444444,21.16067750150033,0.0,0.0,0.0
45,2023-03-07,530.3333333333334,14266.0,438.6666666666667,88.38888888888889,21.146171160646134,0.0,0.0,0.0
45,2023-03-08,535.5,14280.0,456.3333333333333,89.25,21.331249999999997,0.0,0.0,0.0
45,2023-03-09,540.6666666666666,14346.666666666666,1418.6666666666667,90.11111111111111,21.436981102850062,0.0,0.0,0.0
45,2023-03-10,591.6666666666666,15454.666666666666,754.6666666666666,98.61111111111111,21.77722298910074,0.0,0.0,0.0
45,2023-03-11,584.0,15782.666666666666,649.0,97.33333333333334,21.04832305482808,0.0,0.0,0.0
45,2023-03-12,595.1666666666666,16252.0,660.3333333333334,99.19444444444444,20.831321615117453,0.0,0.0,0.0
45,2023-03-13,595.5,15749.333333333334,604.6666666666666,99.25,21.50822786149678,0.0,0.0,0.0
45,2023-03-14,583.1666666666666,15149.333333333334,533.0,97.19444444444446,21.89697933169043,0.0,0.0,0.0
45,2023-03-15,598.8333333333334,15482.666666666666,471.6666666666667,99.80555555555556,22.001142855092436,0.0,0.0,0.0
45,2023-03-16,597.5,15614.666666666666,622.0,99.58333333333333,21.76658163265306,0.0,0.0,0.0
45,2023-03-17,552.5,14429.333333333334,572.3333333333334,92.08333333333333,21.780660922195526,0.0,0.0,0.0
45,2023-03-18,539.3333333333334,13801.333333333334,641.0,89.88888888888889,22.2290680449554,0.0,0.0,0.0
