ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
45,2023-03-19,549.1666666666666,8216.0,655.0,91.52777777777777,38.021458806664505,0.0,0.0,0.0
45,2023-03-20,476.5,8084.0,1837.6666666666667,79.41666666666667,33.529080075870034,0.0,0.0,0.0
45,2023-03-21,529.1666666666666,10846.666666666666,600.6666666666666,88.19444444444444,27.751165232534312,0.0,0.0,0.0
45,2023-03-22,443.8333333333333,9584.0,507.6666666666667,73.97222222222221,26.342570371916153,0.0,0.0,0.0
45,2023-03-23,535.0,13697.333333333334,639.6666666666666,89.16666666666667,22.21788912683734,0.0,0.0,0.0
45,2023-03-24,590.6666666666666,10380.0,626.6666666666666,98.44444444444444,32.3690644401627,0.0,0.0,0.0
45,2023-03-25,468.1666666666667,11206.666666666666,4499.0,78.02777777777777,23.763427027562958,0.0,0.0,0.0
45,2023-03-26,189.83333333333334,4710.666666666667,6571.666666666667,31.63888888888889,22.92319440513256,0.0,0.0,0.0
45,2023-03-27,569.0,14154.666666666666,494.3333333333333,94.83333333333334,22.866392709118312,0.0,0.0,0.0
45,2023-03-28,569.5,14160.0,746.0,94.91666666666667,22.877866054613936,0.0,0.0,0.0
45,2023-03-29,585.6666666666666,14596.0,741.3333333333334,97.61111111111111,22.824521939039613,0.0,0.0,0.0
45,2023-03-30,559.5,13977.333333333334,790.3333333333334,93.25,22.769883382619476,0.0,0.0,0.0
45,2023-03-31,550.0,12314.666666666666,681.6666666666666,91.66666666666666,25.405343222174103,0.0,0.0,0.0
45,2023-04-01,559.6666666666666,14408.0,358.6666666666667,93.27777777777779,22.095853383922513,0.0,0.0,0.0
45,2023-04-02,428.6666666666667,10698.666666666666,2945.0,71.44444444444444,22.791614739115985,0.0,0.0,0.0
45,2023-04-03,568.6666666666666,15010.666666666666,415.3333333333333,94.77777777777779,21.549779416118906,0.0,0.0,0.0
45,2023-04-04,553.3333333333334,13832.0,645.0,92.22222222222223,22.755526637105586,0.0,0.0,0.0
45,2023-04-05,585.3333333333334,14816.0,472.6666666666667,97.55555555555556,22.472807175425967,0.0,0.0,0.0
45,2023-04-06,594.5,15741.333333333334,443.0,99.08333333333333,21.483022403862442,0.0,0.0,0.0
45,2023-04-07,583.8333333333334,15274.666666666666,463.3333333333333,97.30555555555556,21.7421347619879,0.0,0.0,0.0
45,2023-04-08,560.8333333333334,14758.666666666666,460.3333333333333,93.47222222222223,21.615820835968318,0.0,0.0,0.0
45,2023-04-09,573.6666666666666,14554.666666666666,446.0,95.61111111111111,22.42035009771589,0.0,0.0,0.0
45,2023-04-10,594.5,14566.666666666666,402.0,99.08333333333333,23.215429061784896,0.0,0.0,0.0
45,2023-04-11,592.6666666666666,14625.333333333334,457.6666666666667,98.77777777777777,23.0509997872793,0.0,0.0,0.0
45,2023-04-12,523.5,13774.666666666666,1746.6666666666667,87.25,21.618254525215374,0.0,0.0,0.0
45,2023-04-13,519.5,12453.333333333334,1353.3333333333333,86.58333333333333,23.72930273019272,0.0,0.0,0.0
45,2023-04-14,587.3333333333334,15972.0,716.0,97.88888888888889,20.917529287363994,0.0,0.0,0.0
45,2023-04-15,572.0,16252.0,1252.3333333333333,95.33333333333334,20.02046927557634,0.0,0.0,0.0
45,2023-04-16,509.8333333333333,14014.666666666666,2490.6666666666665,84.97222222222223,20.693335156819842,0.0,0.0,0.0
45,2023-04-17,461.1666666666667,12280.0,4212.0,76.86111111111111,21.362131288454574,0.0,0.0,0.0
45,2023-04-18,572.8333333333334,15268.0,2222.6666666666665,95.47222222222223,21.34180602858557,0.0,0.0,0.0
45,2023-04-19,574.6666666666666,15485.333333333334,2457.3333333333335,95.77777777777777,21.109623442971127,0.0,0.0,0.0
45,2023-04-20,574.6666666666666,15669.333333333334,1967.0,95.77777777777777,20.861739845700022,0.0,0.0,0.0
45,2023-04-21,563.1666666666666,15634.666666666666,1911.0,93.8611111111111,20.48959399340497,0.0,0.0,0.0
45,2023-04-22,549.6666666666666,15553.333333333334,2450.6666666666665,91.61111111111111,20.10300400057151,0.0,0.0,0.0
45,2023-04-23,549.6666666666666,15425.333333333334,2397.3333333333335,91.61111111111111,20.269819488863916,0.0,0.0,0.0
45,2023-04-24,549.6666666666666,15293.333333333334,3278.3333333333335,91.61111111111111,20.44477259517582,0.0,0.0,0.0
45,2023-04-25,565.5,15481.333333333334,3488.3333333333335,94.25,20.77826522263371,0.0,0.0,0.0
45,2023-04-26,574.6666666666666,15912.0,2765.0,95.77777777777777,20.543586950449697,0.0,0.0,0.0
45,2023-04-27,345.5,9680.0,5559.666666666667,57.58333333333333,20.302883953168042,0.0,0.0,0.0
45,2023-04-28,243.0,7044.0,7173.666666666667,40.5,19.623296422487225,0.0,0.0,0.0
45,2023-04-29,574.6666666666666,16529.333333333332,2785.3333333333335,95.77777777777777,19.776330294963834,0.0,0.0,0.0
45,2023-04-30,565.5,16522.666666666668,1747.0,94.25,19.468724782117494,0.0,0.0,0.0
45,2023-05-01,574.6666666666666,16321.333333333334,3298.6666666666665,95.77777777777777,20.028360972687416,0.0,0.0,0.0
45,2023-05-02,578.1666666666666,16297.333333333334,2029.3333333333333,96.36111111111111,20.18001752161226,0.0,0.0,0.0
45,2023-05-03,598.6666666666666,15268.0,1224.6666666666667,99.77777777777777,22.304267458446134,0.0,0.0,0.0
45,2023-05-04,595.6666666666666,14393.333333333334,995.0,99.27777777777777,23.541110853790332,0.0,0.0,0.0
45,2023-05-05,597.0,14136.0,1140.6666666666667,99.5,24.023309281267686,0.0,0.0,0.0
45,2023-05-06,599.6666666666666,14584.0,1408.6666666666667,99.94444444444444,23.38935743889803,0.0,0.0,0.0
45,2023-05-07,598.8333333333334,14910.666666666666,566.3333333333334,99.80555555555556,22.8451462785776,0.0,0.0,0.0
45,2023-05-08,599.6666666666666,14994.666666666666,1130.6666666666667,99.94444444444444,22.748781048076356,0.0,0.0,0.0
45,2023-05-09,599.6666666666666,14716.0,2714.6666666666665,99.94444444444444,23.179558907915798,0.0,0.0,0.0
45,2023-05-10,599.6666666666666,14592.0,2168.6666666666665,99.94444444444444,23.37653432626706,0.0,0.0,0.0
45,2023-05-11,599.6666666666666,14838.666666666666,1974.0,99.94444444444444,22.9879406655285,0.0,0.0,0.0
45,2023-05-12,485.0,9733.333333333334,3918.6666666666665,80.83333333333333,28.344263698630133,0.0,0.0,0.0
45,2023-05-13,598.3333333333334,8506.666666666666,1736.3333333333333,99.72222222222223,40.01002481713689,0.0,0.0,0.0
45,2023-05-14,599.6666666666666,8088.0,2561.0,99.94444444444444,42.17487498626223,0.0,0.0,0.0
45,2023-05-15,599.0,8689.333333333334,1516.3333333333333,99.83333333333333,39.21257864047875,0.0,0.0,0.0
45,2023-05-16,368.5,5873.333333333333,4483.333333333333,61.416666666666664,35.68928774120318,0.0,0.0,0.0
45,2023-05-17,598.8333333333334,9234.666666666666,1086.3333333333333,99.80555555555556,36.88669807007412,0.0,0.0,0.0
45,2023-05-18,598.5,10188.0,1453.0,99.75,33.41644581861013,0.0,0.0,0.0
45,2023-05-19,565.0,9060.0,1643.6666666666667,94.16666666666667,35.47360191317145,0.0,0.0,0.0
45,2023-05-20,599.1666666666666,8542.666666666666,1415.0,99.86111111111111,39.89690637844024,0.0,0.0,0.0
45,2023-05-21,285.5,6965.333333333333,4628.0,47.583333333333336,23.315742247320063,0.0,0.0,0.0
45,2023-05-22,594.0,13976.0,1316.6666666666667,99.0,24.176230681167716,0.0,0.0,0.0
45,2023-05-23,596.3333333333334,14098.666666666666,1662.6666666666667,99.3888888888889,24.060025376710172,0.0,0.0,0.0
45,2023-05-24,597.1666666666666,14070.666666666666,1723.3333333333333,99.52777777777779,24.14159283300167,0.0,0.0,0.0
45,2023-05-25,599.1666666666666,13974.666666666666,2123.3333333333335,99.86111111111111,24.388844496390295,0.0,0.0,0.0
45,2023-05-26,599.6666666666666,14180.0,2663.3333333333335,99.94444444444444,24.05573969597242,0.0,0.0,0.0
45,2023-05-27,594.1666666666666,14517.333333333334,2179.0,99.02777777777779,23.28125956710752,0.0,0.0,0.0
45,2023-05-28,584.3333333333334,14197.333333333334,1805.0,97.38888888888889,23.412021819434006,0.0,0.0,0.0
45,2023-05-29,460.1666666666667,11546.666666666666,4439.0,76.69444444444444,22.669584776751346,0.0,0.0,0.0
45,2023-05-30,376.0,9381.333333333334,5372.666666666667,62.66666666666667,22.798607163160884,0.0,0.0,0.0
45,2023-05-31,468.8333333333333,10617.333333333334,5042.0,78.13888888888889,25.11817415965507,0.0,0.0,0.0
45,2023-06-01,399.8333333333333,8866.666666666666,5244.666666666667,66.63888888888889,25.65096177944862,0.0,0.0,0.0
45,2023-06-02,399.6666666666667,8878.666666666666,4934.666666666667,66.61111111111111,25.605615207488615,0.0,0.0,0.0
45,2023-06-03,429.8333333333333,9345.333333333334,5393.0,71.63888888888889,26.163168188519524,0.0,0.0,0.0
45,2023-06-04,549.8333333333334,11480.0,4162.0,91.63888888888889,27.24420973674022,0.0,0.0,0.0
45,2023-06-05,548.8333333333334,11536.0,1943.0,91.47222222222223,27.06264688318693,0.0,0.0,0.0
45,2023-06-06,494.3333333333333,9532.0,3077.6666666666665,82.38888888888889,29.499924231827297,0.0,0.0,0.0
45,2023-06-07,517.8333333333334,9025.333333333334,4271.333333333333,86.30555555555556,32.63711712709903,0.0,0.0,0.0
45,2023-06-08,578.0,10734.666666666666,2999.6666666666665,96.33333333333334,30.62840019873308,0.0,0.0,0.0
45,2023-06-09,593.0,12040.0,2454.6666666666665,98.83333333333333,28.016459025470652,0.0,0.0,0.0
45,2023-06-10,588.8333333333334,15120.0,3197.3333333333335,98.13888888888889,22.152647339800115,0.0,0.0,0.0
45,2023-06-11,542.1666666666666,15290.666666666666,2471.0,90.36111111111111,20.16932805778398,0.0,0.0,0.0
45,2023-06-12,454.6666666666667,12712.0,4696.333333333333,75.77777777777777,20.345308020418152,0.0,0.0,0.0
45,2023-06-13,521.3333333333334,11242.666666666666,4348.666666666667,86.8888888888889,26.377352150537636,0.0,0.0,0.0
45,2023-06-14,549.6666666666666,11234.666666666666,4122.0,91.61111111111111,27.830707532241473,0.0,0.0,0.0
45,2023-06-15,564.6666666666666,11921.333333333334,3278.3333333333335,94.11111111111111,26.94339745740596,0.0,0.0,0.0
45,2023-06-16,529.5,10886.666666666666,3391.3333333333335,88.25,27.66661818738518,0.0,0.0,0.0
45,2023-06-17,524.3333333333334,10085.333333333334,3409.6666666666665,87.3888888888889,29.57346752159351,0.0,0.0,0.0
45,2023-06-18,483.8333333333333,8960.0,4095.6666666666665,80.6388888888889,30.7165767609127,0.0,0.0,0.0
45,2023-06-19,448.3333333333333,8628.0,4161.0,74.72222222222223,29.55806032040385,0.0,0.0,0.0
45,2023-06-20,577.6666666666666,10705.333333333334,852.6666666666666,96.27777777777777,30.69461223896708,0.0,0.0,0.0
45,2023-06-21,597.3333333333334,10682.666666666666,1219.0,99.55555555555556,31.80695623231819,0.0,0.0,0.0
45,2023-06-22,578.0,10780.0,1591.0,96.33333333333334,30.499598021026593,0.0,0.0,0.0
45,2023-06-23,595.3333333333334,11017.333333333334,2403.0,99.22222222222223,30.737514623421674,0.0,0.0,0.0
45,2023-06-24,596.3333333333334,10721.333333333334,2561.6666666666665,99.3888888888889,31.639187704680182,0.0,0.0,0.0
45,2023-06-25,596.0,10744.0,2001.0,99.33333333333333,31.55479027053859,0.0,0.0,0.0
45,2023-06-26,379.0,7134.666666666667,4470.666666666667,63.16666666666667,30.216945430760607,0.0,0.0,0.0
45,2023-06-27,375.3333333333333,6712.0,4282.0,62.55555555555555,31.80901536220368,0.0,0.0,0.0
45,2023-06-28,587.5,10201.333333333334,959.6666666666666,97.91666666666666,32.759402365703835,0.0,0.0,0.0
45,2023-06-29,580.8333333333334,9884.0,614.6666666666666,96.80555555555556,33.427495053734425,0.0,0.0,0.0
45,2023-06-30,565.0,12252.0,1140.0,94.16666666666667,26.231703667428448,0.0,0.0,0.0
45,2023-07-01,563.8333333333334,15322.666666666666,1069.3333333333333,93.97222222222223,20.931552021696255,0.0,0.0,0.0
45,2023-07-02,440.6666666666667,12202.666666666666,3844.0,73.44444444444444,20.541894303613052,0.0,0.0,0.0
45,2023-07-03,475.5,13300.0,3092.3333333333335,79.25,20.336860902255637,0.0,0.0,0.0
45,2023-07-04,570.6666666666666,16054.666666666666,1503.3333333333333,95.11111111111111,20.219306259170057,0.0,0.0,0.0
45,2023-07-05,552.3333333333334,15406.666666666666,2094.0,92.05555555555556,20.392834992066923,0.0,0.0,0.0
45,2023-07-06,558.3333333333334,15260.0,3084.0,93.05555555555556,20.812490898500073,0.0,0.0,0.0
45,2023-07-07,574.6666666666666,15228.0,1833.6666666666667,95.77777777777777,21.46634853924058,0.0,0.0,0.0
45,2023-07-08,570.0,15262.666666666666,1193.0,95.0,21.243666462828685,0.0,0.0,0.0
45,2023-07-09,563.6666666666666,15618.666666666666,1805.3333333333333,93.94444444444444,20.528793893346993,0.0,0.0,0.0
45,2023-07-10,572.0,15525.333333333334,2515.3333333333335,95.33333333333334,20.957531776021984,0.0,0.0,0.0
45,2023-07-11,570.0,15422.666666666666,2816.3333333333335,95.0,21.02327742716348,0.0,0.0,0.0
45,2023-07-12,574.6666666666666,15193.333333333334,3069.0,95.77777777777777,21.515328360391983,0.0,0.0,0.0
45,2023-07-13,574.6666666666666,15446.666666666666,1972.6666666666667,95.77777777777777,21.16246583225435,0.0,0.0,0.0
45,2023-07-14,574.6666666666666,15746.666666666666,2594.6666666666665,95.77777777777777,20.759285915890487,0.0,0.0,0.0
45,2023-07-15,574.1666666666666,15756.0,2693.6666666666665,95.69444444444444,20.72893747708104,0.0,0.0,0.0
45,2023-07-16,541.8333333333334,15258.666666666666,3082.6666666666665,90.30555555555554,20.199200090294767,0.0,0.0,0.0
45,2023-07-17,549.8333333333334,15660.0,2621.6666666666665,91.63888888888889,19.972128210586064,0.0,0.0,0.0
45,2023-07-18,507.1666666666667,14337.333333333334,3227.0,84.52777777777779,20.121824529588643,0.0,0.0,0.0
45,2023-07-19,537.5,14906.666666666666,3623.0,89.58333333333334,20.510817307692307,0.0,0.0,0.0
45,2023-07-20,574.6666666666666,15921.333333333334,3076.6666666666665,95.77777777777777,20.5315439801245,0.0,0.0,0.0
45,2023-07-21,573.1666666666666,15873.333333333334,2704.3333333333335,95.52777777777777,20.53987645247095,0.0,0.0,0.0
45,2023-07-22,570.3333333333334,15924.0,1656.0,95.05555555555556,20.37331142370705,0.0,0.0,0.0
45,2023-07-23,564.1666666666666,15876.0,1939.0,94.02777777777777,20.21395852579715,0.0,0.0,0.0
45,2023-07-24,570.1666666666666,15925.333333333334,2464.3333333333335,95.02777777777777,20.365652559164992,0.0,0.0,0.0
45,2023-07-25,560.3333333333334,15814.666666666666,2290.6666666666665,93.38888888888889,20.15447334401259,0.0,0.0,0.0
45,2023-07-26,465.8333333333333,13660.0,4081.0,77.63888888888889,19.398354888563528,0.0,0.0,0.0
45,2023-07-27,17.0,537.3333333333334,10977.333333333334,2.833333333333333,17.996588089330025,0.0,0.0,0.0
45,2023-07-28,0.0,0.0,10572.0,0.0,0.0,0.0,0.0,0.0
45,2023-07-29,286.8333333333333,7854.666666666667,6678.666666666667,47.80555555555556,20.772410598087475,0.0,0.0,0.0
45,2023-07-30,549.6666666666666,15318.666666666666,2438.0,91.61111111111111,20.410961934604114,0.0,0.0,0.0
45,2023-07-31,561.0,15534.666666666666,1727.0,93.5,20.542153034074328,0.0,0.0,0.0
45,2023-08-01,561.0,15369.333333333334,1359.6666666666667,93.5,20.76313221132992,0.0,0.0,0.0
45,2023-08-02,544.8333333333334,15105.333333333334,405.0,90.80555555555556,20.517214302527435,0.0,0.0,0.0
45,2023-08-03,534.5,15272.0,2206.3333333333335,89.08333333333334,19.908421730399862,0.0,0.0,0.0
45,2023-08-04,325.6666666666667,9112.0,5683.666666666667,54.27777777777778,20.33033972295386,0.0,0.0,0.0
45,2023-08-05,548.0,15046.666666666666,1928.3333333333333,91.33333333333333,20.716925121843154,0.0,0.0,0.0
45,2023-08-06,542.6666666666666,15180.0,2655.6666666666665,90.44444444444444,20.335104669887276,0.0,0.0,0.0
45,2023-08-07,566.5,15692.0,3228.3333333333335,94.41666666666667,20.535564831336565,0.0,0.0,0.0
45,2023-08-08,573.5,15776.0,2559.6666666666665,95.58333333333333,20.67862047836376,0.0,0.0,0.0
45,2023-08-09,554.1666666666666,15241.333333333334,2681.0,92.36111111111111,20.682473463972237,0.0,0.0,0.0
45,2023-08-10,543.3333333333334,15102.666666666666,2857.6666666666665,90.55555555555556,20.464340366675493,0.0,0.0,0.0
45,2023-08-11,549.0,15244.0,2837.6666666666665,91.5,20.486060089215428,0.0,0.0,0.0
45,2023-08-12,548.8333333333334,15281.333333333334,2534.3333333333335,91.47222222222223,20.42980724485938,0.0,0.0,0.0
45,2023-08-13,548.5,15386.666666666666,2471.0,91.41666666666667,20.277626733102252,0.0,0.0,0.0
45,2023-08-14,547.8333333333334,15408.0,2813.3333333333335,91.30555555555556,20.224939064843657,0.0,0.0,0.0
45,2023-08-15,382.8333333333333,10805.333333333334,6119.0,63.80555555555556,20.153784653668968,0.0,0.0,0.0
45,2023-08-16,596.1666666666666,16057.333333333334,2372.6666666666665,99.36111111111111,21.119289559633533,0.0,0.0,0.0
45,2023-08-17,594.1666666666666,15966.666666666666,2297.0,99.02777777777779,21.16796276965901,0.0,0.0,0.0
45,2023-08-18,570.1666666666666,15078.666666666666,2643.0,95.02777777777777,21.50918332006956,0.0,0.0,0.0
45,2023-08-19,563.6666666666666,14882.666666666666,2602.6666666666665,93.94444444444444,21.544014662844173,0.0,0.0,0.0
45,2023-08-20,568.3333333333334,15004.0,1576.3333333333333,94.72222222222221,21.546717171717173,0.0,0.0,0.0
45,2023-08-21,546.8333333333334,14876.0,2833.6666666666665,91.13888888888889,20.909991111708642,0.0,0.0,0.0
45,2023-08-22,560.1666666666666,15264.0,2023.3333333333333,93.3611111111111,20.87535850512462,0.0,0.0,0.0
45,2023-08-23,571.6666666666666,15597.333333333334,2877.3333333333335,95.27777777777777,20.84863153245569,0.0,0.0,0.0
45,2023-08-24,572.0,15530.666666666666,2695.0,95.33333333333334,20.95033482142857,0.0,0.0,0.0
45,2023-08-25,570.5,15554.666666666666,3217.0,95.08333333333333,20.863154680267442,0.0,0.0,0.0
45,2023-08-26,574.5,15586.666666666666,2914.3333333333335,95.75,20.966301325919588,0.0,0.0,0.0
45,2023-08-27,268.0,8773.333333333334,6356.666666666667,44.666666666666664,17.376215805471123,0.0,0.0,0.0
45,2023-08-28,0.0,1.3333333333333333,12149.0,0.0,0.0,0.0,0.0,0.0
45,2023-08-29,325.1666666666667,8870.666666666666,7070.666666666667,54.19444444444444,20.851379703391952,0.0,0.0,0.0
45,2023-08-30,574.1666666666666,15450.666666666666,3111.0,95.69444444444444,21.138579061672992,0.0,0.0,0.0
45,2023-08-31,478.1666666666667,12830.666666666666,3635.0,79.69444444444444,21.19898723544286,0.0,0.0,0.0
45,2023-09-01,547.0,15005.333333333334,2297.6666666666665,91.16666666666666,20.736082726141813,0.0,0.0,0.0
45,2023-09-02,79.83333333333333,2176.0,10191.666666666666,13.305555555555557,20.86942146650327,0.0,0.0,0.0
45,2023-09-03,0.0,0.0,11680.666666666666,0.0,0.0,0.0,0.0,0.0
45,2023-09-04,365.6666666666667,10073.333333333334,4763.0,60.94444444444444,20.648913523053164,0.0,0.0,0.0
45,2023-09-05,545.6666666666666,14965.333333333334,2411.6666666666665,90.94444444444446,20.740826948206227,0.0,0.0,0.0
45,2023-09-06,576.6666666666666,15918.666666666666,1205.6666666666667,96.11111111111111,20.606450847362982,0.0,0.0,0.0
45,2023-09-07,453.0,12653.333333333334,3438.3333333333335,75.5,20.364712855637514,0.0,0.0,0.0
45,2023-09-08,433.8333333333333,12176.0,4281.333333333333,72.30555555555556,20.2676462804789,0.0,0.0,0.0
45,2023-09-09,517.3333333333334,14529.333333333334,2750.3333333333335,86.22222222222223,20.253953687559267,0.0,0.0,0.0
45,2023-09-10,524.8333333333334,15617.333333333334,3341.3333333333335,87.47222222222221,19.11611208344005,0.0,0.0,0.0
45,2023-09-11,537.6666666666666,15682.666666666666,2090.3333333333335,89.61111111111111,19.50195899223488,0.0,0.0,0.0
45,2023-09-12,543.6666666666666,15186.666666666666,1837.3333333333333,90.61111111111111,20.363634035703836,0.0,0.0,0.0
45,2023-09-13,305.1666666666667,8693.333333333334,5790.0,50.861111111111114,19.968056620654394,0.0,0.0,0.0
45,2023-09-14,539.8333333333334,14916.0,2300.6666666666665,89.97222222222221,20.58696664282947,0.0,0.0,0.0
45,2023-09-15,542.3333333333334,15472.0,2444.0,90.38888888888889,19.939069142824316,0.0,0.0,0.0
45,2023-09-16,540.5,14721.333333333334,2480.6666666666665,90.08333333333334,20.884957204963317,0.0,0.0,0.0
45,2023-09-17,539.6666666666666,15058.666666666666,1096.3333333333333,89.94444444444444,20.38562879995278,0.0,0.0,0.0
45,2023-09-18,513.6666666666666,14652.0,2731.0,85.61111111111111,19.942036733703404,0.0,0.0,0.0
45,2023-09-19,524.8333333333334,14266.666666666666,2756.6666666666665,87.47222222222221,20.92588979750779,0.0,0.0,0.0
45,2023-09-20,524.6666666666666,14228.0,3068.0,87.44444444444444,20.97609564864274,0.0,0.0,0.0
45,2023-09-21,524.8333333333334,14112.0,3536.0,87.47222222222221,21.15523628432855,0.0,0.0,0.0
45,2023-09-22,524.8333333333334,13984.0,2368.0,87.47222222222221,21.34887689105009,0.0,0.0,0.0
45,2023-09-23,540.0,14150.666666666666,3256.6666666666665,90.0,21.70710449448789,0.0,0.0,0.0
45,2023-09-24,549.6666666666666,15053.333333333334,1792.6666666666667,91.61111111111111,20.770729997047532,0.0,0.0,0.0
45,2023-09-25,546.8333333333334,14982.666666666666,2657.0,91.13888888888889,20.761125819465455,0.0,0.0,0.0
45,2023-09-26,524.6666666666666,14140.0,3351.0,87.44444444444444,21.106639949709255,0.0,0.0,0.0
45,2023-09-27,524.8333333333334,14505.333333333334,2046.6666666666667,87.47222222222221,20.581581104268164,0.0,0.0,0.0
45,2023-09-28,524.8333333333334,14720.0,1999.3333333333333,87.47222222222221,20.281433046497586,0.0,0.0,0.0
45,2023-09-29,524.6666666666666,14578.666666666666,3808.0,87.44444444444444,20.47154899091519,0.0,0.0,0.0
45,2023-09-30,524.8333333333334,14529.333333333334,2588.3333333333335,87.47222222222221,20.547583815117314,0.0,0.0,0.0
45,2023-10-01,500.8333333333333,14156.0,3742.6666666666665,83.47222222222223,20.1250843772566,0.0,0.0,0.0
45,2023-10-02,549.8333333333334,15522.666666666666,1543.6666666666667,91.63888888888889,20.148827163144933,0.0,0.0,0.0
45,2023-10-03,549.6666666666666,15421.333333333334,2812.3333333333335,91.61111111111111,20.27507709378062,0.0,0.0,0.0
45,2023-10-04,418.0,12020.0,3344.3333333333335,69.66666666666667,19.78139212423738,0.0,0.0,0.0
45,2023-10-05,141.5,4144.0,5253.666666666667,23.583333333333336,19.42324243886744,0.0,0.0,0.0
45,2023-10-06,0.0,0.0,7166.0,0.0,0.0,0.0,0.0,0.0
45,2023-10-07,0.0,70.66666666666667,7821.0,0.0,0.0,0.0,0.0,0.0
45,2023-10-08,174.33333333333334,4901.333333333333,6416.0,29.055555555555557,20.232578436706564,0.0,0.0,0.0
45,2023-10-09,520.1666666666666,14172.0,378.3333333333333,86.69444444444444,20.87836147959984,0.0,0.0,0.0
45,2023-10-10,537.1666666666666,14524.0,340.6666666666667,89.52777777777777,21.038164800024482,0.0,0.0,0.0
45,2023-10-11,283.5,8174.666666666667,3613.6666666666665,47.25,19.727318137334855,0.0,0.0,0.0
45,2023-10-12,534.1666666666666,15137.333333333334,495.0,89.02777777777777,20.073007501688245,0.0,0.0,0.0
45,2023-10-13,539.8333333333334,15152.0,464.0,89.97222222222221,20.266314311275373,0.0,0.0,0.0
45,2023-10-14,539.6666666666666,15445.333333333334,330.0,89.94444444444444,19.87528415630755,0.0,0.0,0.0
45,2023-10-15,347.0,11718.666666666666,843.6666666666666,57.833333333333336,16.84365399931733,0.0,0.0,0.0
45,2023-10-16,435.6666666666667,12269.333333333334,868.3333333333334,72.61111111111111,20.198466818807507,0.0,0.0,0.0
45,2023-10-17,452.8333333333333,12684.0,821.3333333333334,75.47222222222221,20.30800176950839,0.0,0.0,0.0
45,2023-10-18,451.3333333333333,12788.0,1148.6666666666667,75.22222222222223,20.07612171132659,0.0,0.0,0.0
45,2023-10-19,471.5,13086.666666666666,1098.3333333333333,78.58333333333334,20.494517320427914,0.0,0.0,0.0
45,2023-10-20,501.1666666666667,13909.333333333334,943.6666666666666,83.52777777777777,20.495612458461146,0.0,0.0,0.0
45,2023-10-21,538.8333333333334,14896.0,3579.3333333333335,89.80555555555556,20.57642059016589,0.0,0.0,0.0
45,2023-10-22,549.6666666666666,16329.333333333334,4539.0,91.61111111111111,19.14767221904684,0.0,0.0,0.0
45,2023-10-23,512.0,15149.333333333334,3328.0,85.33333333333334,19.224784368949127,0.0,0.0,0.0
45,2023-10-24,549.6666666666666,15505.333333333334,3015.3333333333335,91.61111111111111,20.165237051050532,0.0,0.0,0.0
45,2023-10-25,517.3333333333334,15264.0,2154.3333333333335,86.22222222222223,19.279117167481946,0.0,0.0,0.0
45,2023-10-26,549.6666666666666,15934.666666666666,2913.6666666666665,91.61111111111111,19.62191797060218,0.0,0.0,0.0
45,2023-10-27,546.8333333333334,15964.0,2368.0,91.13888888888889,19.484905272975304,0.0,0.0,0.0
45,2023-10-28,540.1666666666666,16046.666666666666,490.6666666666667,90.02777777777777,19.148201426395232,0.0,0.0,0.0
45,2023-10-29,549.6666666666666,16258.666666666666,1274.0,91.61111111111111,19.230895659067297,0.0,0.0,0.0
45,2023-10-30,549.6666666666666,15742.666666666666,2693.3333333333335,91.61111111111111,19.86122992010389,0.0,0.0,0.0
45,2023-10-31,549.8333333333334,14772.0,4105.333333333333,91.63888888888889,21.17272730691699,0.0,0.0,0.0
45,2023-11-01,549.6666666666666,15264.0,3630.0,91.61111111111111,20.484061990449568,0.0,0.0,0.0
45,2023-11-02,549.8333333333334,15766.666666666666,2882.6666666666665,91.63888888888889,19.837010218463703,0.0,0.0,0.0
45,2023-11-03,448.3333333333333,12992.0,4026.3333333333335,74.72222222222223,19.629536980021893,0.0,0.0,0.0
45,2023-11-04,564.6666666666666,15949.333333333334,1468.6666666666667,94.11111111111111,20.138849412026975,0.0,0.0,0.0
45,2023-11-05,548.1666666666666,15972.0,1560.0,91.36111111111111,19.52263161922253,0.0,0.0,0.0
45,2023-11-06,325.8333333333333,8833.333333333334,5715.333333333333,54.30555555555555,20.98243710691824,0.0,0.0,0.0
45,2023-11-07,518.3333333333334,13712.0,3923.3333333333335,86.38888888888889,21.502718624400366,0.0,0.0,0.0
45,2023-11-08,524.8333333333334,13854.666666666666,4315.0,87.47222222222221,21.548168687646363,0.0,0.0,0.0
45,2023-11-09,518.0,14278.666666666666,2423.3333333333335,86.33333333333333,20.636077131384816,0.0,0.0,0.0
45,2023-11-10,493.5,13552.0,1229.3333333333333,82.25,20.714230371900825,0.0,0.0,0.0
45,2023-11-11,523.8333333333334,13854.666666666666,2462.3333333333335,87.30555555555556,21.50711152279216,0.0,0.0,0.0
45,2023-11-12,169.16666666666666,4418.666666666667,9245.0,28.194444444444443,21.777528414805875,0.0,0.0,0.0
45,2023-11-13,0.0,2.6666666666666665,9562.333333333334,0.0,0.0,0.0,0.0,0.0
45,2023-11-14,284.8333333333333,7370.666666666667,4638.333333333333,47.47222222222222,21.982094940906897,0.0,0.0,0.0
45,2023-11-15,545.3333333333334,14641.333333333334,1638.6666666666667,90.88888888888889,21.186853049206206,0.0,0.0,0.0
45,2023-11-16,548.1666666666666,15212.0,1389.6666666666667,91.36111111111111,20.49799317790049,0.0,0.0,0.0
45,2023-11-17,480.3333333333333,13734.666666666666,2430.0,80.05555555555556,19.893428631524447,0.0,0.0,0.0
45,2023-11-18,116.33333333333333,3056.0,9355.333333333334,19.38888888888889,21.653886707388015,0.0,0.0,0.0
45,2023-11-19,549.6666666666666,14469.333333333334,1885.0,91.61111111111111,21.609062077650815,0.0,0.0,0.0
45,2023-11-20,549.6666666666666,13953.333333333334,2212.0,91.61111111111111,22.408174072304504,0.0,0.0,0.0
45,2023-11-21,495.3333333333333,13001.333333333334,2914.3333333333335,82.55555555555556,21.67178579974704,0.0,0.0,0.0
45,2023-11-22,553.3333333333334,13137.333333333334,1136.3333333333333,92.22222222222223,23.95877736053317,0.0,0.0,0.0
45,2023-11-23,572.6666666666666,14581.333333333334,773.6666666666666,95.44444444444444,22.340336198488174,0.0,0.0,0.0
45,2023-11-24,554.3333333333334,14229.333333333334,520.6666666666666,92.38888888888889,22.160087924787604,0.0,0.0,0.0
45,2023-11-25,571.1666666666666,15384.0,565.0,95.19444444444444,21.119256298029697,0.0,0.0,0.0
45,2023-11-26,510.3333333333333,13896.0,454.0,85.05555555555556,20.89051605577944,0.0,0.0,0.0
45,2023-11-27,548.8333333333334,14748.0,584.3333333333334,91.47222222222223,21.16861231654763,0.0,0.0,0.0
45,2023-11-28,572.0,15152.0,1435.3333333333333,95.33333333333334,21.47390883491728,0.0,0.0,0.0
45,2023-11-29,573.3333333333334,15290.666666666666,1937.6666666666667,95.55555555555556,21.328769910475526,0.0,0.0,0.0
45,2023-11-30,574.6666666666666,15904.0,2198.0,95.77777777777777,20.55392074670244,0.0,0.0,0.0
45,2023-12-01,572.5,13398.666666666666,937.3333333333334,95.41666666666667,24.305185839387004,0.0,0.0,0.0
45,2023-12-02,412.8333333333333,11792.0,2333.3333333333335,68.80555555555556,19.914633744158,0.0,0.0,0.0
45,2023-12-03,23.666666666666668,664.0,12217.666666666666,3.944444444444444,20.27468206157965,0.0,0.0,0.0
45,2023-12-04,0.0,0.0,11944.0,0.0,0.0,0.0,0.0,0.0
45,2023-12-05,100.66666666666667,2625.3333333333335,8309.333333333334,16.77777777777778,21.81153715930252,0.0,0.0,0.0
45,2023-12-06,539.5,14216.0,410.3333333333333,89.91666666666667,21.58733703807916,0.0,0.0,0.0
45,2023-12-07,545.5,14808.0,449.0,90.91666666666667,20.954793580046825,0.0,0.0,0.0
45,2023-12-08,512.8333333333334,14146.666666666666,1012.3333333333334,85.47222222222223,20.62087849513038,0.0,0.0,0.0
45,2023-12-09,549.6666666666666,15021.333333333334,932.0,91.61111111111111,20.814977957275577,0.0,0.0,0.0
45,2023-12-10,549.6666666666666,14606.666666666666,1253.0,91.61111111111111,21.405891525939445,0.0,0.0,0.0
45,2023-12-11,548.0,15017.333333333334,754.0,91.33333333333333,20.757391458758768,0.0,0.0,0.0
45,2023-12-12,529.6666666666666,14320.0,561.6666666666666,88.27777777777777,21.03994801365611,0.0,0.0,0.0
45,2023-12-13,376.8333333333333,9925.333333333334,3733.3333333333335,62.80555555555556,21.596792159233388,0.0,0.0,0.0
45,2023-12-14,549.6666666666666,13993.333333333334,614.6666666666666,91.61111111111111,22.34412021597586,0.0,0.0,0.0
45,2023-12-15,549.6666666666666,14634.666666666666,788.0,91.61111111111111,21.36493637633625,0.0,0.0,0.0
45,2023-12-16,549.6666666666666,15356.0,665.3333333333334,91.61111111111111,20.361339035049635,0.0,0.0,0.0
45,2023-12-17,549.6666666666666,15842.666666666666,785.0,91.61111111111111,19.73586447287213,0.0,0.0,0.0
45,2023-12-18,549.8333333333334,15097.333333333334,628.3333333333334,91.63888888888889,20.716474947746473,0.0,0.0,0.0
45,2023-12-19,549.3333333333334,15685.333333333334,703.3333333333334,91.55555555555556,19.921738637651593,0.0,0.0,0.0
45,2023-12-20,549.6666666666666,15494.666666666666,772.0,91.61111111111111,20.179118980007456,0.0,0.0,0.0
45,2023-12-21,549.6666666666666,15508.0,1069.0,91.61111111111111,20.161769552632332,0.0,0.0,0.0
45,2023-12-22,549.6666666666666,15805.333333333334,1573.3333333333333,91.61111111111111,19.782482003261908,0.0,0.0,0.0
45,2023-12-23,549.5,15748.0,959.0,91.58333333333334,19.848483405300147,0.0,0.0,0.0
45,2023-12-24,394.6666666666667,11516.0,3380.6666666666665,65.77777777777779,19.49457759252827,0.0,0.0,0.0
45,2023-12-25,524.8333333333334,14489.333333333334,706.0,87.47222222222221,20.60430853348057,0.0,0.0,0.0
45,2023-12-26,524.5,13677.333333333334,798.0,87.41666666666667,21.81368809709495,0.0,0.0,0.0
45,2023-12-27,524.6666666666666,14165.333333333334,818.3333333333334,87.44444444444444,21.068892758534137,0.0,0.0,0.0
45,2023-12-28,524.8333333333334,14200.0,677.3333333333334,87.47222222222221,21.024133411580596,0.0,0.0,0.0
45,2023-12-29,524.0,14030.666666666666,613.6666666666666,87.33333333333333,21.244084386581772,0.0,0.0,0.0
45,2023-12-30,522.8333333333334,13689.333333333334,622.0,87.13888888888889,21.72531127236129,0.0,0.0,0.0
45,2023-12-31,522.1666666666666,13589.333333333334,620.0,87.02777777777779,21.857275722789115,0.0,0.0,0.0
45,2024-01-01,524.3333333333334,13641.333333333334,645.0,87.3888888888889,21.86430537907666,0.0,0.0,0.0
45,2024-01-02,407.5,10637.333333333334,2640.3333333333335,67.91666666666667,21.791136563048383,0.0,0.0,0.0
45,2024-01-03,518.3333333333334,13512.0,538.0,86.38888888888889,21.820994506940337,0.0,0.0,0.0
45,2024-01-04,512.5,13376.0,596.6666666666666,85.41666666666666,21.794787928628388,0.0,0.0,0.0
45,2024-01-05,524.5,13756.0,579.0,87.41666666666667,21.688941795095474,0.0,0.0,0.0
45,2024-01-06,512.6666666666666,13589.333333333334,578.0,85.44444444444444,21.459617019884874,0.0,0.0,0.0
45,2024-01-07,507.8333333333333,13670.666666666666,548.6666666666666,84.63888888888889,21.1308295945902,0.0,0.0,0.0
45,2024-01-08,523.5,13940.0,537.6666666666666,87.25,21.361854375896698,0.0,0.0,0.0
45,2024-01-09,468.5,12540.0,1559.0,78.08333333333334,21.25186735778841,0.0,0.0,0.0
45,2024-01-10,168.83333333333334,4277.333333333333,6730.666666666667,28.138888888888893,22.452780808395676,0.0,0.0,0.0
45,2024-01-11,476.1666666666667,12688.0,475.3333333333333,79.36111111111111,21.347688542104525,0.0,0.0,0.0
45,2024-01-12,491.6666666666667,13100.0,483.3333333333333,81.94444444444444,21.34934266327396,0.0,0.0,0.0
45,2024-01-13,506.5,13562.666666666666,500.6666666666667,84.41666666666666,21.243173662996462,0.0,0.0,0.0
45,2024-01-14,524.6666666666666,13964.0,531.0,87.44444444444444,21.372664629682674,0.0,0.0,0.0
45,2024-01-15,524.6666666666666,13996.0,563.3333333333334,87.44444444444444,21.323798863167255,0.0,0.0,0.0
45,2024-01-16,524.6666666666666,14112.0,871.0,87.44444444444444,21.14851820357773,0.0,0.0,0.0
45,2024-01-17,524.8333333333334,14138.666666666666,2022.3333333333333,87.47222222222221,21.115335800955613,0.0,0.0,0.0
45,2024-01-18,524.6666666666666,14137.333333333334,2481.0,87.44444444444444,21.11062120783426,0.0,0.0,0.0
45,2024-01-19,524.6666666666666,14126.666666666666,1918.0,87.44444444444444,21.126561271039797,0.0,0.0,0.0
45,2024-01-20,524.6666666666666,14120.0,3395.6666666666665,87.44444444444444,21.13653604028958,0.0,0.0,0.0
45,2024-01-21,524.8333333333334,14192.0,1861.6666666666667,87.47222222222221,21.03598467054992,0.0,0.0,0.0
45,2024-01-22,524.6666666666666,14373.333333333334,1599.3333333333333,87.44444444444444,20.763999690785404,0.0,0.0,0.0
45,2024-01-23,524.8333333333334,13962.666666666666,1406.6666666666667,87.47222222222221,21.381495495925645,0.0,0.0,0.0
45,2024-01-24,524.6666666666666,14197.333333333334,1939.3333333333333,87.44444444444444,21.02140464562985,0.0,0.0,0.0
45,2024-01-25,524.6666666666666,14086.666666666666,645.6666666666666,87.44444444444444,21.186551506546774,0.0,0.0,0.0
45,2024-01-26,524.5,14074.666666666666,593.6666666666666,87.41666666666667,21.19787916824555,0.0,0.0,0.0
45,2024-01-27,495.5,13092.0,1118.0,82.58333333333333,21.528942611263876,0.0,0.0,0.0
45,2024-01-28,537.0,14168.0,403.0,89.5,21.5601002258611,0.0,0.0,0.0
45,2024-01-29,528.6666666666666,13900.0,608.0,88.1111111111111,21.63476418864908,0.0,0.0,0.0
45,2024-01-30,535.0,14002.666666666666,505.6666666666667,89.16666666666667,21.733419824795277,0.0,0.0,0.0
45,2024-01-31,471.0,12778.666666666666,468.0,78.5,20.966232783806344,0.0,0.0,0.0
45,2024-02-01,385.1666666666667,11206.666666666666,406.0,64.19444444444444,19.550473428514774,0.0,0.0,0.0
45,2024-02-02,453.6666666666667,12849.333333333334,444.0,75.6111111111111,20.08358842655045,0.0,0.0,0.0
45,2024-02-03,467.1666666666667,13125.333333333334,495.6666666666667,77.86111111111111,20.24634083367195,0.0,0.0,0.0
45,2024-02-04,498.3333333333333,13868.0,917.6666666666666,83.05555555555556,20.44048248565843,0.0,0.0,0.0
45,2024-02-05,499.6666666666667,13684.0,1812.6666666666667,83.27777777777777,20.770758225340217,0.0,0.0,0.0
45,2024-02-06,492.0,13313.333333333334,952.3333333333334,82.0,21.021482223335,0.0,0.0,0.0
45,2024-02-07,409.0,11514.666666666666,1381.0,68.16666666666666,20.204912575266327,0.0,0.0,0.0
45,2024-02-08,496.0,13664.0,550.6666666666666,82.66666666666667,20.648516783762684,0.0,0.0,0.0
45,2024-02-09,476.0,13045.333333333334,1267.6666666666667,79.33333333333333,20.755672526574003,0.0,0.0,0.0
45,2024-02-10,483.8333333333333,13354.666666666666,1329.3333333333333,80.6388888888889,20.60856587792865,0.0,0.0,0.0
45,2024-02-11,474.8333333333333,12985.333333333334,1996.0,79.13888888888889,20.80046933292261,0.0,0.0,0.0
45,2024-02-12,474.6666666666667,13074.666666666666,1356.6666666666667,79.11111111111111,20.65109796723095,0.0,0.0,0.0
45,2024-02-13,474.8333333333333,13013.333333333334,1760.6666666666667,79.13888888888889,20.755714224726773,0.0,0.0,0.0
45,2024-02-14,474.6666666666667,12792.0,2280.3333333333335,79.11111111111111,21.10742825376972,0.0,0.0,0.0
45,2024-02-15,474.8333333333333,13005.333333333334,1875.6666666666667,79.13888888888889,20.768481733989475,0.0,0.0,0.0
45,2024-02-16,474.6666666666667,12856.0,2163.3333333333335,79.11111111111111,21.002350826246285,0.0,0.0,0.0
45,2024-02-17,474.8333333333333,12890.666666666666,2415.6666666666665,79.13888888888889,20.95322412425872,0.0,0.0,0.0
45,2024-02-18,474.8333333333333,12904.0,2661.0,79.13888888888889,20.931573758352272,0.0,0.0,0.0
45,2024-02-19,474.6666666666667,12829.333333333334,2253.3333333333335,79.11111111111111,21.046005681424514,0.0,0.0,0.0
45,2024-02-20,197.83333333333334,5204.0,6738.0,32.97222222222223,21.62455696472799,0.0,0.0,0.0
45,2024-02-21,565.6666666666666,14638.666666666666,635.0,94.27777777777779,21.98083082855148,0.0,0.0,0.0
45,2024-02-22,566.8333333333334,11601.333333333334,931.3333333333334,94.47222222222223,27.792813565490558,0.0,0.0,0.0
45,2024-02-23,574.6666666666666,15133.333333333334,983.0,95.77777777777777,21.600631424375916,0.0,0.0,0.0
45,2024-02-24,574.6666666666666,14865.333333333334,1190.3333333333333,95.77777777777777,21.990058899153887,0.0,0.0,0.0
45,2024-02-25,574.6666666666666,14984.0,1839.6666666666667,95.77777777777777,21.81590733819778,0.0,0.0,0.0
45,2024-02-26,572.0,15092.0,1046.6666666666667,95.33333333333334,21.559280855199223,0.0,0.0,0.0
45,2024-02-27,549.6666666666666,14560.0,2044.0,91.61111111111111,21.47450015262515,0.0,0.0,0.0
45,2024-02-28,447.0,11805.333333333334,3442.0,74.5,21.538443076575557,0.0,0.0,0.0
45,2024-02-29,598.6666666666666,15332.0,1416.6666666666667,99.77777777777777,22.211163289561412,0.0,0.0,0.0
45,2024-03-01,579.6666666666666,15052.0,901.3333333333334,96.61111111111111,21.90630628635545,0.0,0.0,0.0
45,2024-03-02,575.6666666666666,15161.333333333334,564.0,95.94444444444444,21.598257995485593,0.0,0.0,0.0
45,2024-03-03,599.6666666666666,15638.666666666666,1094.6666666666667,99.94444444444444,21.811986671213802,0.0,0.0,0.0
45,2024-03-04,570.0,14941.333333333334,1992.6666666666667,95.0,21.700539889344995,0.0,0.0,0.0
45,2024-03-05,528.0,13909.333333333334,2625.3333333333335,88.0,21.592983128834355,0.0,0.0,0.0
45,2024-03-06,575.5,14677.333333333334,1789.6666666666667,95.91666666666666,22.30402321039244,0.0,0.0,0.0
45,2024-03-07,579.6666666666666,15038.666666666666,1845.3333333333333,96.61111111111111,21.925728492478648,0.0,0.0,0.0
45,2024-03-08,579.6666666666666,15094.666666666666,1977.6666666666667,96.61111111111111,21.84438580219651,0.0,0.0,0.0
45,2024-03-09,585.3333333333334,13816.0,2637.6666666666665,97.55555555555556,24.099385575500225,0.0,0.0,0.0
45,2024-03-10,589.6666666666666,15374.666666666666,1772.6666666666667,98.27777777777777,21.816541641372535,0.0,0.0,0.0
45,2024-03-11,589.6666666666666,15178.666666666666,1690.3333333333333,98.27777777777777,22.098255592644648,0.0,0.0,0.0
45,2024-03-12,564.1666666666666,14706.666666666666,1489.6666666666667,94.02777777777777,21.821178981565424,0.0,0.0,0.0
45,2024-03-13,549.6666666666666,14693.333333333334,1586.0,91.61111111111111,21.279631730187536,0.0,0.0,0.0
45,2024-03-14,549.8333333333334,15068.0,1064.3333333333333,91.63888888888889,20.75680433884907,0.0,0.0,0.0
45,2024-03-15,470.1666666666667,12852.0,3371.6666666666665,78.36111111111111,20.80971617041879,0.0,0.0,0.0
45,2024-03-16,556.8333333333334,14878.666666666666,2683.0,92.80555555555556,21.288558189204526,0.0,0.0,0.0
45,2024-03-17,524.6666666666666,13798.666666666666,2835.3333333333335,87.44444444444444,21.6287483492769,0.0,0.0,0.0
45,2024-03-18,524.8333333333334,13842.666666666666,2642.0,87.47222222222221,21.566848471713865,0.0,0.0,0.0
45,2024-03-19,524.6666666666666,13888.0,3194.6666666666665,87.44444444444444,21.489623335893498,0.0,0.0,0.0
45,2024-03-20,524.6666666666666,13800.0,3766.0,87.44444444444444,21.626658615136876,0.0,0.0,0.0
45,2024-03-21,524.6666666666666,13852.0,4184.0,87.44444444444444,21.54547277569224,0.0,0.0,0.0
45,2024-03-22,524.8333333333334,13758.666666666666,3078.3333333333335,87.47222222222221,21.69851931711729,0.0,0.0,0.0
45,2024-03-23,524.6666666666666,13752.0,2974.6666666666665,87.44444444444444,21.70214433456144,0.0,0.0,0.0
45,2024-03-24,524.6666666666666,13750.666666666666,2974.6666666666665,87.44444444444444,21.704248682892143,0.0,0.0,0.0
45,2024-03-25,524.8333333333334,13752.0,2974.6666666666665,87.47222222222221,21.7090382813005,0.0,0.0,0.0
45,2024-03-26,524.6666666666666,13752.0,2974.6666666666665,87.44444444444444,21.70214433456144,0.0,0.0,0.0
45,2024-03-27,524.6666666666666,13752.0,2974.6666666666665,87.44444444444444,21.70214433456144,0.0,0.0,0.0
45,2024-03-28,524.8333333333334,13752.0,2974.6666666666665,87.47222222222221,21.7090382813005,0.0,0.0,0.0
45,2024-03-29,524.6666666666666,13737.333333333334,3193.6666666666665,87.44444444444444,21.72531463327833,0.0,0.0,0.0
45,2024-03-30,524.6666666666666,12868.0,3035.3333333333335,87.44444444444444,23.193028356301593,0.0,0.0,0.0
45,2024-03-31,524.6666666666666,8917.333333333334,3436.0,87.44444444444444,33.46828897527911,0.0,0.0,0.0
45,2024-04-01,524.8333333333334,10893.333333333334,2216.0,87.47222222222221,27.406000101999183,0.0,0.0,0.0
45,2024-04-02,524.6666666666666,9605.333333333334,1776.3333333333333,87.44444444444444,31.071060059226358,0.0,0.0,0.0
45,2024-04-03,524.6666666666666,8301.333333333334,3593.0,87.44444444444444,35.95180158475211,0.0,0.0,0.0
45,2024-04-04,524.6666666666666,9638.666666666666,2713.0,87.44444444444444,30.963607230137875,0.0,0.0,0.0
45,2024-04-05,524.8333333333334,10661.333333333334,2431.3333333333335,87.47222222222221,28.002378793563455,0.0,0.0,0.0
45,2024-04-06,524.6666666666666,8850.666666666666,1850.0,87.44444444444444,33.72038515617154,0.0,0.0,0.0
45,2024-04-07,524.1666666666666,7472.0,1742.3333333333333,87.36111111111111,39.90410495479419,0.0,0.0,0.0
45,2024-04-08,524.6666666666666,10161.333333333334,1940.0,87.44444444444444,29.37093775969908,0.0,0.0,0.0
45,2024-04-09,524.8333333333334,10760.0,1715.3333333333333,87.47222222222221,27.74560357290376,0.0,0.0,0.0
45,2024-04-10,524.6666666666666,10260.0,1404.0,87.44444444444444,29.088488195798135,0.0,0.0,0.0
45,2024-04-11,477.3333333333333,12670.666666666666,2525.0,79.55555555555556,21.429267950471782,0.0,0.0,0.0
45,2024-04-12,549.8333333333334,12232.0,3575.0,91.63888888888889,25.569287751616887,0.0,0.0,0.0
45,2024-04-13,549.6666666666666,10736.0,3536.6666666666665,91.61111111111111,29.12339066898493,0.0,0.0,0.0
45,2024-04-14,524.8333333333334,13829.333333333334,601.3333333333334,87.47222222222221,21.58764180807302,0.0,0.0,0.0
45,2024-04-15,469.0,12126.666666666666,318.0,78.16666666666666,21.999683892248488,0.0,0.0,0.0
45,2024-04-16,504.1666666666667,8229.333333333334,1796.0,84.02777777777779,34.84933638474833,0.0,0.0,0.0
45,2024-04-17,524.6666666666666,13260.0,1445.6666666666667,87.44444444444444,22.507382269146976,0.0,0.0,0.0
45,2024-04-18,534.6666666666666,13948.0,2474.3333333333335,89.11111111111111,21.805005894911254,0.0,0.0,0.0
45,2024-04-19,492.3333333333333,12838.666666666666,3219.6666666666665,82.05555555555556,21.81344982171911,0.0,0.0,0.0
45,2024-04-20,570.6666666666666,15949.333333333334,1394.6666666666667,95.11111111111111,20.35283954745583,0.0,0.0,0.0
45,2024-04-21,563.6666666666666,15169.333333333334,1533.6666666666667,93.94444444444444,21.13688069496938,0.0,0.0,0.0
45,2024-04-22,549.6666666666666,14281.333333333334,1867.0,91.61111111111111,21.89352456975695,0.0,0.0,0.0
45,2024-04-23,467.0,11237.333333333334,4319.666666666667,77.83333333333333,23.639520052206926,0.0,0.0,0.0
45,2024-04-24,599.3333333333334,7273.333333333333,2379.6666666666665,99.8888888888889,46.87270088603727,0.0,0.0,0.0
45,2024-04-25,599.3333333333334,11532.0,2183.6666666666665,99.8888888888889,29.563022700119472,0.0,0.0,0.0
45,2024-04-26,596.3333333333334,11144.0,1159.6666666666667,99.3888888888889,30.439185012363403,0.0,0.0,0.0
45,2024-04-27,598.8333333333334,11828.0,1471.6666666666667,99.80555555555556,28.799151260662086,0.0,0.0,0.0
45,2024-04-28,597.6666666666666,11852.0,1326.0,99.6111111111111,28.68483987700154,0.0,0.0,0.0
45,2024-04-29,599.5,11761.333333333334,2182.6666666666665,99.91666666666667,28.994636379095347,0.0,0.0,0.0
45,2024-04-30,599.5,11609.333333333334,2329.0,99.91666666666667,29.37426065234868,0.0,0.0,0.0
45,2024-05-01,599.6666666666666,16040.0,2226.0,99.94444444444444,21.266233721252426,0.0,0.0,0.0
45,2024-05-02,585.0,10904.0,2348.3333333333335,97.5,30.517929200293466,0.0,0.0,0.0
45,2024-05-03,550.6666666666666,14542.666666666666,2438.6666666666665,91.77777777777779,21.53921029308395,0.0,0.0,0.0
45,2024-05-04,505.8333333333333,12502.666666666666,3328.0,84.30555555555556,23.013879261313143,0.0,0.0,0.0
45,2024-05-05,524.0,13280.0,2343.0,87.33333333333333,22.4449297188755,0.0,0.0,0.0
45,2024-05-06,239.66666666666666,6456.0,6888.666666666667,39.94444444444444,21.116850819220705,0.0,0.0,0.0
45,2024-05-07,558.5,9057.333333333334,2247.6666666666665,93.08333333333333,35.07582253790667,0.0,0.0,0.0
45,2024-05-08,524.6666666666666,12020.0,2864.0,87.44444444444444,24.82927528193751,0.0,0.0,0.0
45,2024-05-09,524.8333333333334,7802.666666666667,2898.0,87.47222222222221,38.26162351902484,0.0,0.0,0.0
45,2024-05-10,554.3333333333334,7614.666666666667,2778.6666666666665,92.38888888888889,41.409990953131384,0.0,0.0,0.0
45,2024-05-11,574.3333333333334,15170.666666666666,2161.0,95.72222222222221,21.534976123513207,0.0,0.0,0.0
45,2024-05-12,571.0,12094.666666666666,486.6666666666667,95.16666666666667,26.855128982471616,0.0,0.0,0.0
45,2024-05-13,571.0,8422.666666666666,1058.3333333333333,95.16666666666667,38.56306395440874,0.0,0.0,0.0
45,2024-05-14,89.66666666666667,2310.6666666666665,89.33333333333333,14.944444444444443,22.073884400846318,0.0,0.0,0.0
45,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
